Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
924061,RUSSELL ST.,2024-04-17T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.18
924061,RUSSELL ST.,2024-04-17T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
924061,RUSSELL ST.,2024-04-17T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.66
924061,RUSSELL ST.,2024-04-17T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.68
924061,RUSSELL ST.,2024-04-17T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.52
924061,RUSSELL ST.,2024-04-17T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.74
924061,RUSSELL ST.,2024-04-17T03:40:00.000+00:00,feeder,6,N Current (RMS),A,24.7
924061,RUSSELL ST.,2024-04-17T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.7
924061,RUSSELL ST.,2024-04-17T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,46.9
924061,RUSSELL ST.,2024-04-17T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,19.4
924061,RUSSELL ST.,2024-04-17T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
924061,RUSSELL ST.,2024-04-17T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
924061,RUSSELL ST.,2024-04-17T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
924061,RUSSELL ST.,2024-04-17T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.22
924061,RUSSELL ST.,2024-04-17T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.89
924061,RUSSELL ST.,2024-04-17T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.5
924061,RUSSELL ST.,2024-04-17T03:40:00.000+00:00,feeder,5,N Current (RMS),A,62.8
924061,RUSSELL ST.,2024-04-17T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,73.1
924061,RUSSELL ST.,2024-04-17T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.6
924061,RUSSELL ST.,2024-04-17T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
924061,RUSSELL ST.,2024-04-17T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
924061,RUSSELL ST.,2024-04-17T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
924061,RUSSELL ST.,2024-04-17T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
924061,RUSSELL ST.,2024-04-17T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.66
924061,RUSSELL ST.,2024-04-17T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.4
924061,RUSSELL ST.,2024-04-17T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.66
924061,RUSSELL ST.,2024-04-17T03:40:00.000+00:00,feeder,4,N Current (RMS),A,14.3
924061,RUSSELL ST.,2024-04-17T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
924061,RUSSELL ST.,2024-04-17T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.9
924061,RUSSELL ST.,2024-04-17T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
924061,RUSSELL ST.,2024-04-17T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
924061,RUSSELL ST.,2024-04-17T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
924061,RUSSELL ST.,2024-04-17T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.72
924061,RUSSELL ST.,2024-04-17T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.43
924061,RUSSELL ST.,2024-04-17T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.54
924061,RUSSELL ST.,2024-04-17T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.14
924061,RUSSELL ST.,2024-04-17T03:40:00.000+00:00,feeder,3,N Current (RMS),A,19.6
924061,RUSSELL ST.,2024-04-17T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
924061,RUSSELL ST.,2024-04-17T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
924061,RUSSELL ST.,2024-04-17T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
924061,RUSSELL ST.,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
924061,RUSSELL ST.,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
924061,RUSSELL ST.,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
924061,RUSSELL ST.,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.68
924061,RUSSELL ST.,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.39
924061,RUSSELL ST.,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
924061,RUSSELL ST.,2024-04-17T03:40:00.000+00:00,feeder,2,N Current (RMS),A,25.4
924061,RUSSELL ST.,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.2
924061,RUSSELL ST.,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
924061,RUSSELL ST.,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
924061,RUSSELL ST.,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
924061,RUSSELL ST.,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
924061,RUSSELL ST.,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
924061,RUSSELL ST.,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.37
924061,RUSSELL ST.,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
924061,RUSSELL ST.,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
924061,RUSSELL ST.,2024-04-17T03:40:00.000+00:00,feeder,1,N Current (RMS),A,5.3
924061,RUSSELL ST.,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
924061,RUSSELL ST.,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
924061,RUSSELL ST.,2024-04-17T03:40:00.000+00:00,transformer,,Temperature,C,20.9
924061,RUSSELL ST.,2024-04-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
924061,RUSSELL ST.,2024-04-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
924061,RUSSELL ST.,2024-04-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
924061,RUSSELL ST.,2024-04-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
924061,RUSSELL ST.,2024-04-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
924061,RUSSELL ST.,2024-04-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
924061,RUSSELL ST.,2024-04-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
924061,RUSSELL ST.,2024-04-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
924061,RUSSELL ST.,2024-04-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
924061,RUSSELL ST.,2024-04-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,53.04
924061,RUSSELL ST.,2024-04-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,41.94
924061,RUSSELL ST.,2024-04-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,32.16
924061,RUSSELL ST.,2024-04-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,108.5
924061,RUSSELL ST.,2024-04-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
924061,RUSSELL ST.,2024-04-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
924061,RUSSELL ST.,2024-04-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
924061,RUSSELL ST.,2024-04-17T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.05
924061,RUSSELL ST.,2024-04-17T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.39
924061,RUSSELL ST.,2024-04-17T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.37
924061,RUSSELL ST.,2024-04-17T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.29
924061,RUSSELL ST.,2024-04-17T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.03
924061,RUSSELL ST.,2024-04-17T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.25
924061,RUSSELL ST.,2024-04-17T03:30:00.000+00:00,feeder,6,N Current (RMS),A,26.5
924061,RUSSELL ST.,2024-04-17T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.2
924061,RUSSELL ST.,2024-04-17T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,49.1
924061,RUSSELL ST.,2024-04-17T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,20.4
924061,RUSSELL ST.,2024-04-17T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
924061,RUSSELL ST.,2024-04-17T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
924061,RUSSELL ST.,2024-04-17T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
924061,RUSSELL ST.,2024-04-17T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.3
924061,RUSSELL ST.,2024-04-17T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.69
924061,RUSSELL ST.,2024-04-17T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.4
924061,RUSSELL ST.,2024-04-17T03:30:00.000+00:00,feeder,5,N Current (RMS),A,58.7
924061,RUSSELL ST.,2024-04-17T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,69.4
924061,RUSSELL ST.,2024-04-17T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.8
924061,RUSSELL ST.,2024-04-17T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
924061,RUSSELL ST.,2024-04-17T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
924061,RUSSELL ST.,2024-04-17T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
924061,RUSSELL ST.,2024-04-17T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
924061,RUSSELL ST.,2024-04-17T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.96
924061,RUSSELL ST.,2024-04-17T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.36
924061,RUSSELL ST.,2024-04-17T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.09
924061,RUSSELL ST.,2024-04-17T03:30:00.000+00:00,feeder,4,N Current (RMS),A,20.5
924061,RUSSELL ST.,2024-04-17T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
924061,RUSSELL ST.,2024-04-17T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
924061,RUSSELL ST.,2024-04-17T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
924061,RUSSELL ST.,2024-04-17T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
924061,RUSSELL ST.,2024-04-17T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
924061,RUSSELL ST.,2024-04-17T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.46
924061,RUSSELL ST.,2024-04-17T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.65
924061,RUSSELL ST.,2024-04-17T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.65
924061,RUSSELL ST.,2024-04-17T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.06
924061,RUSSELL ST.,2024-04-17T03:30:00.000+00:00,feeder,3,N Current (RMS),A,25.6
924061,RUSSELL ST.,2024-04-17T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
924061,RUSSELL ST.,2024-04-17T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
924061,RUSSELL ST.,2024-04-17T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
924061,RUSSELL ST.,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
924061,RUSSELL ST.,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
924061,RUSSELL ST.,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
924061,RUSSELL ST.,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.77
924061,RUSSELL ST.,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.96
924061,RUSSELL ST.,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.88
924061,RUSSELL ST.,2024-04-17T03:30:00.000+00:00,feeder,2,N Current (RMS),A,17.5
924061,RUSSELL ST.,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
924061,RUSSELL ST.,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
924061,RUSSELL ST.,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
924061,RUSSELL ST.,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
924061,RUSSELL ST.,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
924061,RUSSELL ST.,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
924061,RUSSELL ST.,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.27
924061,RUSSELL ST.,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
924061,RUSSELL ST.,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
924061,RUSSELL ST.,2024-04-17T03:30:00.000+00:00,feeder,1,N Current (RMS),A,5.2
924061,RUSSELL ST.,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
924061,RUSSELL ST.,2024-04-17T03:30:00.000+00:00,transformer,,Temperature,C,21.0
924061,RUSSELL ST.,2024-04-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
924061,RUSSELL ST.,2024-04-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
924061,RUSSELL ST.,2024-04-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
924061,RUSSELL ST.,2024-04-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
924061,RUSSELL ST.,2024-04-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
924061,RUSSELL ST.,2024-04-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
924061,RUSSELL ST.,2024-04-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
924061,RUSSELL ST.,2024-04-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
924061,RUSSELL ST.,2024-04-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
924061,RUSSELL ST.,2024-04-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,50.23
924061,RUSSELL ST.,2024-04-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,45.87
924061,RUSSELL ST.,2024-04-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,35.36
924061,RUSSELL ST.,2024-04-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
924061,RUSSELL ST.,2024-04-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
924061,RUSSELL ST.,2024-04-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
924061,RUSSELL ST.,2024-04-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
924061,RUSSELL ST.,2024-04-17T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.28
924061,RUSSELL ST.,2024-04-17T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.66
924061,RUSSELL ST.,2024-04-17T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.29
924061,RUSSELL ST.,2024-04-17T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.93
924061,RUSSELL ST.,2024-04-17T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.71
924061,RUSSELL ST.,2024-04-17T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.14
924061,RUSSELL ST.,2024-04-17T03:20:00.000+00:00,feeder,6,N Current (RMS),A,32.3
924061,RUSSELL ST.,2024-04-17T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.4
924061,RUSSELL ST.,2024-04-17T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,53.9
924061,RUSSELL ST.,2024-04-17T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,20.0
924061,RUSSELL ST.,2024-04-17T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
924061,RUSSELL ST.,2024-04-17T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
924061,RUSSELL ST.,2024-04-17T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
924061,RUSSELL ST.,2024-04-17T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.32
924061,RUSSELL ST.,2024-04-17T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.75
924061,RUSSELL ST.,2024-04-17T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.47
924061,RUSSELL ST.,2024-04-17T03:20:00.000+00:00,feeder,5,N Current (RMS),A,58.5
924061,RUSSELL ST.,2024-04-17T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,69.6
924061,RUSSELL ST.,2024-04-17T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.3
924061,RUSSELL ST.,2024-04-17T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
924061,RUSSELL ST.,2024-04-17T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
924061,RUSSELL ST.,2024-04-17T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
924061,RUSSELL ST.,2024-04-17T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
924061,RUSSELL ST.,2024-04-17T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.12
924061,RUSSELL ST.,2024-04-17T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.28
924061,RUSSELL ST.,2024-04-17T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.53
924061,RUSSELL ST.,2024-04-17T03:20:00.000+00:00,feeder,4,N Current (RMS),A,22.3
924061,RUSSELL ST.,2024-04-17T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
924061,RUSSELL ST.,2024-04-17T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
924061,RUSSELL ST.,2024-04-17T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
924061,RUSSELL ST.,2024-04-17T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
924061,RUSSELL ST.,2024-04-17T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
924061,RUSSELL ST.,2024-04-17T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.65
924061,RUSSELL ST.,2024-04-17T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.16
924061,RUSSELL ST.,2024-04-17T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.53
924061,RUSSELL ST.,2024-04-17T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.87
924061,RUSSELL ST.,2024-04-17T03:20:00.000+00:00,feeder,3,N Current (RMS),A,17.0
924061,RUSSELL ST.,2024-04-17T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
924061,RUSSELL ST.,2024-04-17T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
924061,RUSSELL ST.,2024-04-17T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
924061,RUSSELL ST.,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
924061,RUSSELL ST.,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
924061,RUSSELL ST.,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
924061,RUSSELL ST.,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.67
924061,RUSSELL ST.,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.27
924061,RUSSELL ST.,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.5
924061,RUSSELL ST.,2024-04-17T03:20:00.000+00:00,feeder,2,N Current (RMS),A,23.2
924061,RUSSELL ST.,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.4
924061,RUSSELL ST.,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
924061,RUSSELL ST.,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
924061,RUSSELL ST.,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
924061,RUSSELL ST.,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
924061,RUSSELL ST.,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
924061,RUSSELL ST.,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.2
924061,RUSSELL ST.,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
924061,RUSSELL ST.,2024-04-17T03:20:00.000+00:00,feeder,1,N Current (RMS),A,5.5
924061,RUSSELL ST.,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
924061,RUSSELL ST.,2024-04-17T03:20:00.000+00:00,transformer,,Temperature,C,21.1
924061,RUSSELL ST.,2024-04-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
924061,RUSSELL ST.,2024-04-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
924061,RUSSELL ST.,2024-04-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
924061,RUSSELL ST.,2024-04-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
924061,RUSSELL ST.,2024-04-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
924061,RUSSELL ST.,2024-04-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
924061,RUSSELL ST.,2024-04-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
924061,RUSSELL ST.,2024-04-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
924061,RUSSELL ST.,2024-04-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
924061,RUSSELL ST.,2024-04-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,49.51
924061,RUSSELL ST.,2024-04-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,45.73
924061,RUSSELL ST.,2024-04-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,29.15
924061,RUSSELL ST.,2024-04-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,101.0
924061,RUSSELL ST.,2024-04-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
924061,RUSSELL ST.,2024-04-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
924061,RUSSELL ST.,2024-04-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
924061,RUSSELL ST.,2024-04-17T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.46
924061,RUSSELL ST.,2024-04-17T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.68
924061,RUSSELL ST.,2024-04-17T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.55
924061,RUSSELL ST.,2024-04-17T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.73
924061,RUSSELL ST.,2024-04-17T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.81
924061,RUSSELL ST.,2024-04-17T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.12
924061,RUSSELL ST.,2024-04-17T03:10:00.000+00:00,feeder,6,N Current (RMS),A,24.6
924061,RUSSELL ST.,2024-04-17T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.9
924061,RUSSELL ST.,2024-04-17T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,44.4
924061,RUSSELL ST.,2024-04-17T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,24.2
924061,RUSSELL ST.,2024-04-17T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
924061,RUSSELL ST.,2024-04-17T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
924061,RUSSELL ST.,2024-04-17T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
924061,RUSSELL ST.,2024-04-17T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.6
924061,RUSSELL ST.,2024-04-17T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.71
924061,RUSSELL ST.,2024-04-17T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.59
924061,RUSSELL ST.,2024-04-17T03:10:00.000+00:00,feeder,5,N Current (RMS),A,59.1
924061,RUSSELL ST.,2024-04-17T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,70.8
924061,RUSSELL ST.,2024-04-17T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.1
924061,RUSSELL ST.,2024-04-17T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.7
924061,RUSSELL ST.,2024-04-17T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
924061,RUSSELL ST.,2024-04-17T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
924061,RUSSELL ST.,2024-04-17T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
924061,RUSSELL ST.,2024-04-17T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.42
924061,RUSSELL ST.,2024-04-17T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.33
924061,RUSSELL ST.,2024-04-17T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.78
924061,RUSSELL ST.,2024-04-17T03:10:00.000+00:00,feeder,4,N Current (RMS),A,25.9
924061,RUSSELL ST.,2024-04-17T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
924061,RUSSELL ST.,2024-04-17T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.3
924061,RUSSELL ST.,2024-04-17T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
924061,RUSSELL ST.,2024-04-17T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
924061,RUSSELL ST.,2024-04-17T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
924061,RUSSELL ST.,2024-04-17T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.38
924061,RUSSELL ST.,2024-04-17T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.53
924061,RUSSELL ST.,2024-04-17T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.2
924061,RUSSELL ST.,2024-04-17T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.51
924061,RUSSELL ST.,2024-04-17T03:10:00.000+00:00,feeder,3,N Current (RMS),A,16.9
924061,RUSSELL ST.,2024-04-17T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
924061,RUSSELL ST.,2024-04-17T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
924061,RUSSELL ST.,2024-04-17T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
924061,RUSSELL ST.,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
924061,RUSSELL ST.,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
924061,RUSSELL ST.,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
924061,RUSSELL ST.,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.72
924061,RUSSELL ST.,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.29
924061,RUSSELL ST.,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.39
924061,RUSSELL ST.,2024-04-17T03:10:00.000+00:00,feeder,2,N Current (RMS),A,24.3
924061,RUSSELL ST.,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.6
924061,RUSSELL ST.,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
924061,RUSSELL ST.,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
924061,RUSSELL ST.,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
924061,RUSSELL ST.,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
924061,RUSSELL ST.,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.3
924061,RUSSELL ST.,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
924061,RUSSELL ST.,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
924061,RUSSELL ST.,2024-04-17T03:10:00.000+00:00,feeder,1,N Current (RMS),A,5.4
924061,RUSSELL ST.,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
924061,RUSSELL ST.,2024-04-17T03:10:00.000+00:00,transformer,,Temperature,C,21.2
924061,RUSSELL ST.,2024-04-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
924061,RUSSELL ST.,2024-04-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
924061,RUSSELL ST.,2024-04-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
924061,RUSSELL ST.,2024-04-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
924061,RUSSELL ST.,2024-04-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
924061,RUSSELL ST.,2024-04-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
924061,RUSSELL ST.,2024-04-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
924061,RUSSELL ST.,2024-04-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
924061,RUSSELL ST.,2024-04-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
924061,RUSSELL ST.,2024-04-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,47.3
924061,RUSSELL ST.,2024-04-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,44.52
924061,RUSSELL ST.,2024-04-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.03
924061,RUSSELL ST.,2024-04-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
924061,RUSSELL ST.,2024-04-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
924061,RUSSELL ST.,2024-04-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
924061,RUSSELL ST.,2024-04-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
924061,RUSSELL ST.,2024-04-17T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.31
924061,RUSSELL ST.,2024-04-17T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.51
924061,RUSSELL ST.,2024-04-17T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.59
924061,RUSSELL ST.,2024-04-17T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.87
924061,RUSSELL ST.,2024-04-17T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.02
924061,RUSSELL ST.,2024-04-17T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.43
924061,RUSSELL ST.,2024-04-17T03:00:00.000+00:00,feeder,6,N Current (RMS),A,24.9
924061,RUSSELL ST.,2024-04-17T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.1
924061,RUSSELL ST.,2024-04-17T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,45.1
924061,RUSSELL ST.,2024-04-17T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,22.0
924061,RUSSELL ST.,2024-04-17T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
924061,RUSSELL ST.,2024-04-17T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
924061,RUSSELL ST.,2024-04-17T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
924061,RUSSELL ST.,2024-04-17T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.39
924061,RUSSELL ST.,2024-04-17T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.6
924061,RUSSELL ST.,2024-04-17T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.63
924061,RUSSELL ST.,2024-04-17T03:00:00.000+00:00,feeder,5,N Current (RMS),A,57.9
924061,RUSSELL ST.,2024-04-17T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,69.9
924061,RUSSELL ST.,2024-04-17T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.8
924061,RUSSELL ST.,2024-04-17T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
924061,RUSSELL ST.,2024-04-17T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
924061,RUSSELL ST.,2024-04-17T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
924061,RUSSELL ST.,2024-04-17T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
924061,RUSSELL ST.,2024-04-17T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.06
924061,RUSSELL ST.,2024-04-17T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.83
924061,RUSSELL ST.,2024-04-17T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.55
924061,RUSSELL ST.,2024-04-17T03:00:00.000+00:00,feeder,4,N Current (RMS),A,20.6
924061,RUSSELL ST.,2024-04-17T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
924061,RUSSELL ST.,2024-04-17T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
924061,RUSSELL ST.,2024-04-17T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
924061,RUSSELL ST.,2024-04-17T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
924061,RUSSELL ST.,2024-04-17T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
924061,RUSSELL ST.,2024-04-17T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.28
924061,RUSSELL ST.,2024-04-17T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.49
924061,RUSSELL ST.,2024-04-17T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.94
924061,RUSSELL ST.,2024-04-17T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.8
924061,RUSSELL ST.,2024-04-17T03:00:00.000+00:00,feeder,3,N Current (RMS),A,19.4
924061,RUSSELL ST.,2024-04-17T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
924061,RUSSELL ST.,2024-04-17T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
924061,RUSSELL ST.,2024-04-17T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
924061,RUSSELL ST.,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
924061,RUSSELL ST.,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
924061,RUSSELL ST.,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
924061,RUSSELL ST.,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.57
924061,RUSSELL ST.,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.35
924061,RUSSELL ST.,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.16
924061,RUSSELL ST.,2024-04-17T03:00:00.000+00:00,feeder,2,N Current (RMS),A,19.2
924061,RUSSELL ST.,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.9
924061,RUSSELL ST.,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
924061,RUSSELL ST.,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
924061,RUSSELL ST.,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
924061,RUSSELL ST.,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
924061,RUSSELL ST.,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
924061,RUSSELL ST.,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.27
924061,RUSSELL ST.,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
924061,RUSSELL ST.,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
924061,RUSSELL ST.,2024-04-17T03:00:00.000+00:00,feeder,1,N Current (RMS),A,5.2
924061,RUSSELL ST.,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
924061,RUSSELL ST.,2024-04-17T03:00:00.000+00:00,transformer,,Temperature,C,21.3
924061,RUSSELL ST.,2024-04-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
924061,RUSSELL ST.,2024-04-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
924061,RUSSELL ST.,2024-04-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
924061,RUSSELL ST.,2024-04-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
924061,RUSSELL ST.,2024-04-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
924061,RUSSELL ST.,2024-04-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
924061,RUSSELL ST.,2024-04-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
924061,RUSSELL ST.,2024-04-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
924061,RUSSELL ST.,2024-04-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
924061,RUSSELL ST.,2024-04-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,45.65
924061,RUSSELL ST.,2024-04-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,44.91
924061,RUSSELL ST.,2024-04-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,32.22
924061,RUSSELL ST.,2024-04-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
924061,RUSSELL ST.,2024-04-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
924061,RUSSELL ST.,2024-04-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
924061,RUSSELL ST.,2024-04-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
924061,RUSSELL ST.,2024-04-17T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.13
924061,RUSSELL ST.,2024-04-17T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.22
924061,RUSSELL ST.,2024-04-17T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.43
924061,RUSSELL ST.,2024-04-17T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924061,RUSSELL ST.,2024-04-17T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.25
924061,RUSSELL ST.,2024-04-17T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.74
924061,RUSSELL ST.,2024-04-17T02:50:00.000+00:00,feeder,6,N Current (RMS),A,25.3
924061,RUSSELL ST.,2024-04-17T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.4
924061,RUSSELL ST.,2024-04-17T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,45.8
924061,RUSSELL ST.,2024-04-17T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,19.1
924061,RUSSELL ST.,2024-04-17T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
924061,RUSSELL ST.,2024-04-17T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
924061,RUSSELL ST.,2024-04-17T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
924061,RUSSELL ST.,2024-04-17T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.77
924061,RUSSELL ST.,2024-04-17T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.79
924061,RUSSELL ST.,2024-04-17T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.74
924061,RUSSELL ST.,2024-04-17T02:50:00.000+00:00,feeder,5,N Current (RMS),A,59.1
924061,RUSSELL ST.,2024-04-17T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,71.3
924061,RUSSELL ST.,2024-04-17T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.5
924061,RUSSELL ST.,2024-04-17T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
924061,RUSSELL ST.,2024-04-17T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
924061,RUSSELL ST.,2024-04-17T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
924061,RUSSELL ST.,2024-04-17T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
924061,RUSSELL ST.,2024-04-17T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.91
924061,RUSSELL ST.,2024-04-17T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
924061,RUSSELL ST.,2024-04-17T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.21
924061,RUSSELL ST.,2024-04-17T02:50:00.000+00:00,feeder,4,N Current (RMS),A,14.6
924061,RUSSELL ST.,2024-04-17T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
924061,RUSSELL ST.,2024-04-17T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
924061,RUSSELL ST.,2024-04-17T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
924061,RUSSELL ST.,2024-04-17T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
924061,RUSSELL ST.,2024-04-17T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
924061,RUSSELL ST.,2024-04-17T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.15
924061,RUSSELL ST.,2024-04-17T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.78
924061,RUSSELL ST.,2024-04-17T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.14
924061,RUSSELL ST.,2024-04-17T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.81
924061,RUSSELL ST.,2024-04-17T02:50:00.000+00:00,feeder,3,N Current (RMS),A,18.1
924061,RUSSELL ST.,2024-04-17T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
924061,RUSSELL ST.,2024-04-17T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
924061,RUSSELL ST.,2024-04-17T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
924061,RUSSELL ST.,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
924061,RUSSELL ST.,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
924061,RUSSELL ST.,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
924061,RUSSELL ST.,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.74
924061,RUSSELL ST.,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.1
924061,RUSSELL ST.,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.67
924061,RUSSELL ST.,2024-04-17T02:50:00.000+00:00,feeder,2,N Current (RMS),A,15.6
924061,RUSSELL ST.,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
924061,RUSSELL ST.,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
924061,RUSSELL ST.,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
924061,RUSSELL ST.,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
924061,RUSSELL ST.,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
924061,RUSSELL ST.,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
924061,RUSSELL ST.,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.3
924061,RUSSELL ST.,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
924061,RUSSELL ST.,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
924061,RUSSELL ST.,2024-04-17T02:50:00.000+00:00,feeder,1,N Current (RMS),A,5.2
924061,RUSSELL ST.,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
924061,RUSSELL ST.,2024-04-17T02:50:00.000+00:00,transformer,,Temperature,C,21.4
924061,RUSSELL ST.,2024-04-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
924061,RUSSELL ST.,2024-04-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
924061,RUSSELL ST.,2024-04-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
924061,RUSSELL ST.,2024-04-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
924061,RUSSELL ST.,2024-04-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
924061,RUSSELL ST.,2024-04-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
924061,RUSSELL ST.,2024-04-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
924061,RUSSELL ST.,2024-04-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
924061,RUSSELL ST.,2024-04-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
924061,RUSSELL ST.,2024-04-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,47.49
924061,RUSSELL ST.,2024-04-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,41.46
924061,RUSSELL ST.,2024-04-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,32.8
924061,RUSSELL ST.,2024-04-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
924061,RUSSELL ST.,2024-04-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
924061,RUSSELL ST.,2024-04-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
924061,RUSSELL ST.,2024-04-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
924061,RUSSELL ST.,2024-04-17T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.14
924061,RUSSELL ST.,2024-04-17T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.38
924061,RUSSELL ST.,2024-04-17T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.29
924061,RUSSELL ST.,2024-04-17T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.94
924061,RUSSELL ST.,2024-04-17T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.01
924061,RUSSELL ST.,2024-04-17T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.64
924061,RUSSELL ST.,2024-04-17T02:40:00.000+00:00,feeder,6,N Current (RMS),A,26.4
924061,RUSSELL ST.,2024-04-17T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.1
924061,RUSSELL ST.,2024-04-17T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,45.0
924061,RUSSELL ST.,2024-04-17T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,18.4
924061,RUSSELL ST.,2024-04-17T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
924061,RUSSELL ST.,2024-04-17T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
924061,RUSSELL ST.,2024-04-17T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
924061,RUSSELL ST.,2024-04-17T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.44
924061,RUSSELL ST.,2024-04-17T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.89
924061,RUSSELL ST.,2024-04-17T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.7
924061,RUSSELL ST.,2024-04-17T02:40:00.000+00:00,feeder,5,N Current (RMS),A,59.3
924061,RUSSELL ST.,2024-04-17T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,70.0
924061,RUSSELL ST.,2024-04-17T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.3
924061,RUSSELL ST.,2024-04-17T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
924061,RUSSELL ST.,2024-04-17T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
924061,RUSSELL ST.,2024-04-17T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
924061,RUSSELL ST.,2024-04-17T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
924061,RUSSELL ST.,2024-04-17T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.04
924061,RUSSELL ST.,2024-04-17T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.29
924061,RUSSELL ST.,2024-04-17T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.63
924061,RUSSELL ST.,2024-04-17T02:40:00.000+00:00,feeder,4,N Current (RMS),A,25.2
924061,RUSSELL ST.,2024-04-17T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
924061,RUSSELL ST.,2024-04-17T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.9
924061,RUSSELL ST.,2024-04-17T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
924061,RUSSELL ST.,2024-04-17T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
924061,RUSSELL ST.,2024-04-17T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
924061,RUSSELL ST.,2024-04-17T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.38
924061,RUSSELL ST.,2024-04-17T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.96
924061,RUSSELL ST.,2024-04-17T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.04
924061,RUSSELL ST.,2024-04-17T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.68
924061,RUSSELL ST.,2024-04-17T02:40:00.000+00:00,feeder,3,N Current (RMS),A,20.7
924061,RUSSELL ST.,2024-04-17T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
924061,RUSSELL ST.,2024-04-17T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
924061,RUSSELL ST.,2024-04-17T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
924061,RUSSELL ST.,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
924061,RUSSELL ST.,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
924061,RUSSELL ST.,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
924061,RUSSELL ST.,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.04
924061,RUSSELL ST.,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.76
924061,RUSSELL ST.,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.33
924061,RUSSELL ST.,2024-04-17T02:40:00.000+00:00,feeder,2,N Current (RMS),A,20.5
924061,RUSSELL ST.,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
924061,RUSSELL ST.,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
924061,RUSSELL ST.,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
924061,RUSSELL ST.,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
924061,RUSSELL ST.,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
924061,RUSSELL ST.,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
924061,RUSSELL ST.,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.3
924061,RUSSELL ST.,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
924061,RUSSELL ST.,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
924061,RUSSELL ST.,2024-04-17T02:40:00.000+00:00,feeder,1,N Current (RMS),A,5.5
924061,RUSSELL ST.,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
924061,RUSSELL ST.,2024-04-17T02:40:00.000+00:00,transformer,,Temperature,C,21.5
924061,RUSSELL ST.,2024-04-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
924061,RUSSELL ST.,2024-04-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
924061,RUSSELL ST.,2024-04-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
924061,RUSSELL ST.,2024-04-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
924061,RUSSELL ST.,2024-04-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
924061,RUSSELL ST.,2024-04-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
924061,RUSSELL ST.,2024-04-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
924061,RUSSELL ST.,2024-04-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
924061,RUSSELL ST.,2024-04-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
924061,RUSSELL ST.,2024-04-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,44.71
924061,RUSSELL ST.,2024-04-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,43.16
924061,RUSSELL ST.,2024-04-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.61
924061,RUSSELL ST.,2024-04-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,97.9
924061,RUSSELL ST.,2024-04-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
924061,RUSSELL ST.,2024-04-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
924061,RUSSELL ST.,2024-04-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
924061,RUSSELL ST.,2024-04-17T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.13
924061,RUSSELL ST.,2024-04-17T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.62
924061,RUSSELL ST.,2024-04-17T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.33
924061,RUSSELL ST.,2024-04-17T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.91
924061,RUSSELL ST.,2024-04-17T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.93
924061,RUSSELL ST.,2024-04-17T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.51
924061,RUSSELL ST.,2024-04-17T02:30:00.000+00:00,feeder,6,N Current (RMS),A,26.3
924061,RUSSELL ST.,2024-04-17T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.0
924061,RUSSELL ST.,2024-04-17T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,44.7
924061,RUSSELL ST.,2024-04-17T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,18.0
924061,RUSSELL ST.,2024-04-17T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
924061,RUSSELL ST.,2024-04-17T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
924061,RUSSELL ST.,2024-04-17T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
924061,RUSSELL ST.,2024-04-17T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.58
924061,RUSSELL ST.,2024-04-17T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.83
924061,RUSSELL ST.,2024-04-17T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.41
924061,RUSSELL ST.,2024-04-17T02:30:00.000+00:00,feeder,5,N Current (RMS),A,59.8
924061,RUSSELL ST.,2024-04-17T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,70.4
924061,RUSSELL ST.,2024-04-17T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.2
924061,RUSSELL ST.,2024-04-17T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
924061,RUSSELL ST.,2024-04-17T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
924061,RUSSELL ST.,2024-04-17T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
924061,RUSSELL ST.,2024-04-17T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
924061,RUSSELL ST.,2024-04-17T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.78
924061,RUSSELL ST.,2024-04-17T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.18
924061,RUSSELL ST.,2024-04-17T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.8
924061,RUSSELL ST.,2024-04-17T02:30:00.000+00:00,feeder,4,N Current (RMS),A,28.2
924061,RUSSELL ST.,2024-04-17T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
924061,RUSSELL ST.,2024-04-17T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.1
924061,RUSSELL ST.,2024-04-17T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
924061,RUSSELL ST.,2024-04-17T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
924061,RUSSELL ST.,2024-04-17T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
924061,RUSSELL ST.,2024-04-17T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.56
924061,RUSSELL ST.,2024-04-17T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.28
924061,RUSSELL ST.,2024-04-17T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.25
924061,RUSSELL ST.,2024-04-17T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.96
924061,RUSSELL ST.,2024-04-17T02:30:00.000+00:00,feeder,3,N Current (RMS),A,16.8
