Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-17T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
924061,RUSSELL ST.,2024-04-17T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
924061,RUSSELL ST.,2024-04-17T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
924061,RUSSELL ST.,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
924061,RUSSELL ST.,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
924061,RUSSELL ST.,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
924061,RUSSELL ST.,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.89
924061,RUSSELL ST.,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.93
924061,RUSSELL ST.,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.61
924061,RUSSELL ST.,2024-04-17T02:30:00.000+00:00,feeder,2,N Current (RMS),A,18.1
924061,RUSSELL ST.,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
924061,RUSSELL ST.,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
924061,RUSSELL ST.,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
924061,RUSSELL ST.,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
924061,RUSSELL ST.,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
924061,RUSSELL ST.,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
924061,RUSSELL ST.,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.23
924061,RUSSELL ST.,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.15
924061,RUSSELL ST.,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
924061,RUSSELL ST.,2024-04-17T02:30:00.000+00:00,feeder,1,N Current (RMS),A,5.4
924061,RUSSELL ST.,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
924061,RUSSELL ST.,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
924061,RUSSELL ST.,2024-04-17T02:30:00.000+00:00,transformer,,Temperature,C,21.6
924061,RUSSELL ST.,2024-04-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
924061,RUSSELL ST.,2024-04-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
924061,RUSSELL ST.,2024-04-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
924061,RUSSELL ST.,2024-04-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
924061,RUSSELL ST.,2024-04-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
924061,RUSSELL ST.,2024-04-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
924061,RUSSELL ST.,2024-04-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
924061,RUSSELL ST.,2024-04-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
924061,RUSSELL ST.,2024-04-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
924061,RUSSELL ST.,2024-04-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,39.67
924061,RUSSELL ST.,2024-04-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,42.28
924061,RUSSELL ST.,2024-04-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.9
924061,RUSSELL ST.,2024-04-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
924061,RUSSELL ST.,2024-04-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
924061,RUSSELL ST.,2024-04-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
924061,RUSSELL ST.,2024-04-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
924061,RUSSELL ST.,2024-04-17T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
924061,RUSSELL ST.,2024-04-17T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.64
924061,RUSSELL ST.,2024-04-17T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.26
924061,RUSSELL ST.,2024-04-17T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.17
924061,RUSSELL ST.,2024-04-17T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.48
924061,RUSSELL ST.,2024-04-17T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.77
924061,RUSSELL ST.,2024-04-17T02:20:00.000+00:00,feeder,6,N Current (RMS),A,26.8
924061,RUSSELL ST.,2024-04-17T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.6
924061,RUSSELL ST.,2024-04-17T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,47.0
924061,RUSSELL ST.,2024-04-17T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,18.7
924061,RUSSELL ST.,2024-04-17T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-17T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
924061,RUSSELL ST.,2024-04-17T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
924061,RUSSELL ST.,2024-04-17T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.58
924061,RUSSELL ST.,2024-04-17T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.02
924061,RUSSELL ST.,2024-04-17T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.5
924061,RUSSELL ST.,2024-04-17T02:20:00.000+00:00,feeder,5,N Current (RMS),A,60.0
924061,RUSSELL ST.,2024-04-17T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,70.2
924061,RUSSELL ST.,2024-04-17T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.8
924061,RUSSELL ST.,2024-04-17T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
924061,RUSSELL ST.,2024-04-17T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
924061,RUSSELL ST.,2024-04-17T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
924061,RUSSELL ST.,2024-04-17T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
924061,RUSSELL ST.,2024-04-17T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.91
924061,RUSSELL ST.,2024-04-17T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.43
924061,RUSSELL ST.,2024-04-17T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.62
924061,RUSSELL ST.,2024-04-17T02:20:00.000+00:00,feeder,4,N Current (RMS),A,31.5
924061,RUSSELL ST.,2024-04-17T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
924061,RUSSELL ST.,2024-04-17T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.1
924061,RUSSELL ST.,2024-04-17T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
924061,RUSSELL ST.,2024-04-17T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
924061,RUSSELL ST.,2024-04-17T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
924061,RUSSELL ST.,2024-04-17T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.94
924061,RUSSELL ST.,2024-04-17T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.83
924061,RUSSELL ST.,2024-04-17T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.19
924061,RUSSELL ST.,2024-04-17T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.51
924061,RUSSELL ST.,2024-04-17T02:20:00.000+00:00,feeder,3,N Current (RMS),A,15.9
924061,RUSSELL ST.,2024-04-17T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
924061,RUSSELL ST.,2024-04-17T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
924061,RUSSELL ST.,2024-04-17T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
924061,RUSSELL ST.,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
924061,RUSSELL ST.,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
924061,RUSSELL ST.,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
924061,RUSSELL ST.,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.53
924061,RUSSELL ST.,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.22
924061,RUSSELL ST.,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.64
924061,RUSSELL ST.,2024-04-17T02:20:00.000+00:00,feeder,2,N Current (RMS),A,15.6
924061,RUSSELL ST.,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
924061,RUSSELL ST.,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
924061,RUSSELL ST.,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
924061,RUSSELL ST.,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
924061,RUSSELL ST.,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
924061,RUSSELL ST.,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
924061,RUSSELL ST.,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
924061,RUSSELL ST.,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
924061,RUSSELL ST.,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
924061,RUSSELL ST.,2024-04-17T02:20:00.000+00:00,feeder,1,N Current (RMS),A,5.4
924061,RUSSELL ST.,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
924061,RUSSELL ST.,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
924061,RUSSELL ST.,2024-04-17T02:20:00.000+00:00,transformer,,Temperature,C,21.7
924061,RUSSELL ST.,2024-04-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
924061,RUSSELL ST.,2024-04-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
924061,RUSSELL ST.,2024-04-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
924061,RUSSELL ST.,2024-04-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
924061,RUSSELL ST.,2024-04-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
924061,RUSSELL ST.,2024-04-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
924061,RUSSELL ST.,2024-04-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
924061,RUSSELL ST.,2024-04-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
924061,RUSSELL ST.,2024-04-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
924061,RUSSELL ST.,2024-04-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,40.22
924061,RUSSELL ST.,2024-04-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,44.52
924061,RUSSELL ST.,2024-04-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.66
924061,RUSSELL ST.,2024-04-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
924061,RUSSELL ST.,2024-04-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
924061,RUSSELL ST.,2024-04-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
924061,RUSSELL ST.,2024-04-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
924061,RUSSELL ST.,2024-04-17T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
924061,RUSSELL ST.,2024-04-17T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.49
924061,RUSSELL ST.,2024-04-17T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.51
924061,RUSSELL ST.,2024-04-17T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.1
924061,RUSSELL ST.,2024-04-17T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.55
924061,RUSSELL ST.,2024-04-17T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.71
924061,RUSSELL ST.,2024-04-17T02:10:00.000+00:00,feeder,6,N Current (RMS),A,26.7
924061,RUSSELL ST.,2024-04-17T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.5
924061,RUSSELL ST.,2024-04-17T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,46.8
924061,RUSSELL ST.,2024-04-17T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,19.0
924061,RUSSELL ST.,2024-04-17T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
924061,RUSSELL ST.,2024-04-17T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
924061,RUSSELL ST.,2024-04-17T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
924061,RUSSELL ST.,2024-04-17T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.62
924061,RUSSELL ST.,2024-04-17T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.8
924061,RUSSELL ST.,2024-04-17T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.62
924061,RUSSELL ST.,2024-04-17T02:10:00.000+00:00,feeder,5,N Current (RMS),A,59.1
924061,RUSSELL ST.,2024-04-17T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,70.1
924061,RUSSELL ST.,2024-04-17T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.1
924061,RUSSELL ST.,2024-04-17T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.7
924061,RUSSELL ST.,2024-04-17T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
924061,RUSSELL ST.,2024-04-17T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
924061,RUSSELL ST.,2024-04-17T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
924061,RUSSELL ST.,2024-04-17T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.99
924061,RUSSELL ST.,2024-04-17T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.04
924061,RUSSELL ST.,2024-04-17T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.08
924061,RUSSELL ST.,2024-04-17T02:10:00.000+00:00,feeder,4,N Current (RMS),A,27.2
924061,RUSSELL ST.,2024-04-17T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
924061,RUSSELL ST.,2024-04-17T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.6
924061,RUSSELL ST.,2024-04-17T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
924061,RUSSELL ST.,2024-04-17T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
924061,RUSSELL ST.,2024-04-17T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
924061,RUSSELL ST.,2024-04-17T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.39
924061,RUSSELL ST.,2024-04-17T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
924061,RUSSELL ST.,2024-04-17T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.26
924061,RUSSELL ST.,2024-04-17T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.52
924061,RUSSELL ST.,2024-04-17T02:10:00.000+00:00,feeder,3,N Current (RMS),A,15.2
924061,RUSSELL ST.,2024-04-17T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
924061,RUSSELL ST.,2024-04-17T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
924061,RUSSELL ST.,2024-04-17T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
924061,RUSSELL ST.,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
924061,RUSSELL ST.,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
924061,RUSSELL ST.,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
924061,RUSSELL ST.,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.87
924061,RUSSELL ST.,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.75
924061,RUSSELL ST.,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.32
924061,RUSSELL ST.,2024-04-17T02:10:00.000+00:00,feeder,2,N Current (RMS),A,18.1
924061,RUSSELL ST.,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
924061,RUSSELL ST.,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
924061,RUSSELL ST.,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
924061,RUSSELL ST.,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
924061,RUSSELL ST.,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
924061,RUSSELL ST.,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
924061,RUSSELL ST.,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
924061,RUSSELL ST.,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
924061,RUSSELL ST.,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
924061,RUSSELL ST.,2024-04-17T02:10:00.000+00:00,feeder,1,N Current (RMS),A,5.5
924061,RUSSELL ST.,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
924061,RUSSELL ST.,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
924061,RUSSELL ST.,2024-04-17T02:10:00.000+00:00,transformer,,Temperature,C,21.8
924061,RUSSELL ST.,2024-04-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
924061,RUSSELL ST.,2024-04-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.64
924061,RUSSELL ST.,2024-04-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
924061,RUSSELL ST.,2024-04-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
924061,RUSSELL ST.,2024-04-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
924061,RUSSELL ST.,2024-04-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.04
924061,RUSSELL ST.,2024-04-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
924061,RUSSELL ST.,2024-04-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
924061,RUSSELL ST.,2024-04-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
924061,RUSSELL ST.,2024-04-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,40.79
924061,RUSSELL ST.,2024-04-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,45.55
924061,RUSSELL ST.,2024-04-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.88
924061,RUSSELL ST.,2024-04-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
924061,RUSSELL ST.,2024-04-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
924061,RUSSELL ST.,2024-04-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
924061,RUSSELL ST.,2024-04-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
924061,RUSSELL ST.,2024-04-17T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.24
924061,RUSSELL ST.,2024-04-17T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.19
924061,RUSSELL ST.,2024-04-17T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.56
924061,RUSSELL ST.,2024-04-17T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.3
924061,RUSSELL ST.,2024-04-17T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.38
924061,RUSSELL ST.,2024-04-17T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.77
924061,RUSSELL ST.,2024-04-17T02:00:00.000+00:00,feeder,6,N Current (RMS),A,20.3
924061,RUSSELL ST.,2024-04-17T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.7
924061,RUSSELL ST.,2024-04-17T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,34.2
924061,RUSSELL ST.,2024-04-17T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,19.2
924061,RUSSELL ST.,2024-04-17T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
924061,RUSSELL ST.,2024-04-17T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
924061,RUSSELL ST.,2024-04-17T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
924061,RUSSELL ST.,2024-04-17T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.03
924061,RUSSELL ST.,2024-04-17T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.83
924061,RUSSELL ST.,2024-04-17T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.54
924061,RUSSELL ST.,2024-04-17T02:00:00.000+00:00,feeder,5,N Current (RMS),A,60.0
924061,RUSSELL ST.,2024-04-17T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,71.8
924061,RUSSELL ST.,2024-04-17T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.4
924061,RUSSELL ST.,2024-04-17T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
924061,RUSSELL ST.,2024-04-17T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
924061,RUSSELL ST.,2024-04-17T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
924061,RUSSELL ST.,2024-04-17T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
924061,RUSSELL ST.,2024-04-17T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.71
924061,RUSSELL ST.,2024-04-17T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.26
924061,RUSSELL ST.,2024-04-17T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.76
924061,RUSSELL ST.,2024-04-17T02:00:00.000+00:00,feeder,4,N Current (RMS),A,24.9
924061,RUSSELL ST.,2024-04-17T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
924061,RUSSELL ST.,2024-04-17T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.1
924061,RUSSELL ST.,2024-04-17T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
924061,RUSSELL ST.,2024-04-17T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
924061,RUSSELL ST.,2024-04-17T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
924061,RUSSELL ST.,2024-04-17T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.67
924061,RUSSELL ST.,2024-04-17T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.63
924061,RUSSELL ST.,2024-04-17T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.28
924061,RUSSELL ST.,2024-04-17T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.87
924061,RUSSELL ST.,2024-04-17T02:00:00.000+00:00,feeder,3,N Current (RMS),A,16.8
924061,RUSSELL ST.,2024-04-17T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
924061,RUSSELL ST.,2024-04-17T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
924061,RUSSELL ST.,2024-04-17T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
924061,RUSSELL ST.,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
924061,RUSSELL ST.,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
924061,RUSSELL ST.,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
924061,RUSSELL ST.,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.92
924061,RUSSELL ST.,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.71
924061,RUSSELL ST.,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.69
924061,RUSSELL ST.,2024-04-17T02:00:00.000+00:00,feeder,2,N Current (RMS),A,17.2
924061,RUSSELL ST.,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
924061,RUSSELL ST.,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
924061,RUSSELL ST.,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
924061,RUSSELL ST.,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
924061,RUSSELL ST.,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
924061,RUSSELL ST.,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
924061,RUSSELL ST.,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
924061,RUSSELL ST.,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.15
924061,RUSSELL ST.,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
924061,RUSSELL ST.,2024-04-17T02:00:00.000+00:00,feeder,1,N Current (RMS),A,5.3
924061,RUSSELL ST.,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
924061,RUSSELL ST.,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
924061,RUSSELL ST.,2024-04-17T02:00:00.000+00:00,transformer,,Temperature,C,21.9
924061,RUSSELL ST.,2024-04-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
924061,RUSSELL ST.,2024-04-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
924061,RUSSELL ST.,2024-04-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
924061,RUSSELL ST.,2024-04-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
924061,RUSSELL ST.,2024-04-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
924061,RUSSELL ST.,2024-04-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
924061,RUSSELL ST.,2024-04-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
924061,RUSSELL ST.,2024-04-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
924061,RUSSELL ST.,2024-04-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
924061,RUSSELL ST.,2024-04-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,39.79
924061,RUSSELL ST.,2024-04-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,41.61
924061,RUSSELL ST.,2024-04-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.28
924061,RUSSELL ST.,2024-04-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
924061,RUSSELL ST.,2024-04-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
924061,RUSSELL ST.,2024-04-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
924061,RUSSELL ST.,2024-04-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
924061,RUSSELL ST.,2024-04-17T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.24
924061,RUSSELL ST.,2024-04-17T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.59
924061,RUSSELL ST.,2024-04-17T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.59
924061,RUSSELL ST.,2024-04-17T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.07
924061,RUSSELL ST.,2024-04-17T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.72
924061,RUSSELL ST.,2024-04-17T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.69
924061,RUSSELL ST.,2024-04-17T01:50:00.000+00:00,feeder,6,N Current (RMS),A,13.5
924061,RUSSELL ST.,2024-04-17T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.9
924061,RUSSELL ST.,2024-04-17T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,17.0
924061,RUSSELL ST.,2024-04-17T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,19.3
924061,RUSSELL ST.,2024-04-17T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
924061,RUSSELL ST.,2024-04-17T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
924061,RUSSELL ST.,2024-04-17T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
924061,RUSSELL ST.,2024-04-17T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.65
924061,RUSSELL ST.,2024-04-17T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.5
924061,RUSSELL ST.,2024-04-17T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.59
924061,RUSSELL ST.,2024-04-17T01:50:00.000+00:00,feeder,5,N Current (RMS),A,58.3
924061,RUSSELL ST.,2024-04-17T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,70.2
924061,RUSSELL ST.,2024-04-17T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
924061,RUSSELL ST.,2024-04-17T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
924061,RUSSELL ST.,2024-04-17T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
924061,RUSSELL ST.,2024-04-17T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
924061,RUSSELL ST.,2024-04-17T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
924061,RUSSELL ST.,2024-04-17T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.48
924061,RUSSELL ST.,2024-04-17T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.31
924061,RUSSELL ST.,2024-04-17T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.61
924061,RUSSELL ST.,2024-04-17T01:50:00.000+00:00,feeder,4,N Current (RMS),A,31.2
924061,RUSSELL ST.,2024-04-17T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
924061,RUSSELL ST.,2024-04-17T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.3
924061,RUSSELL ST.,2024-04-17T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
924061,RUSSELL ST.,2024-04-17T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
924061,RUSSELL ST.,2024-04-17T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
924061,RUSSELL ST.,2024-04-17T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.83
924061,RUSSELL ST.,2024-04-17T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.63
924061,RUSSELL ST.,2024-04-17T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.16
924061,RUSSELL ST.,2024-04-17T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.36
924061,RUSSELL ST.,2024-04-17T01:50:00.000+00:00,feeder,3,N Current (RMS),A,16.9
924061,RUSSELL ST.,2024-04-17T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
924061,RUSSELL ST.,2024-04-17T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
924061,RUSSELL ST.,2024-04-17T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
924061,RUSSELL ST.,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
924061,RUSSELL ST.,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
924061,RUSSELL ST.,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
924061,RUSSELL ST.,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.39
924061,RUSSELL ST.,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.76
924061,RUSSELL ST.,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.01
924061,RUSSELL ST.,2024-04-17T01:50:00.000+00:00,feeder,2,N Current (RMS),A,21.6
924061,RUSSELL ST.,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
924061,RUSSELL ST.,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.8
924061,RUSSELL ST.,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
924061,RUSSELL ST.,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
924061,RUSSELL ST.,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
924061,RUSSELL ST.,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
924061,RUSSELL ST.,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
924061,RUSSELL ST.,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.14
924061,RUSSELL ST.,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
924061,RUSSELL ST.,2024-04-17T01:50:00.000+00:00,feeder,1,N Current (RMS),A,5.2
924061,RUSSELL ST.,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
924061,RUSSELL ST.,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
924061,RUSSELL ST.,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
924061,RUSSELL ST.,2024-04-17T01:50:00.000+00:00,transformer,,Temperature,C,22.0
924061,RUSSELL ST.,2024-04-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
924061,RUSSELL ST.,2024-04-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.72
924061,RUSSELL ST.,2024-04-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
924061,RUSSELL ST.,2024-04-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
924061,RUSSELL ST.,2024-04-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
924061,RUSSELL ST.,2024-04-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
924061,RUSSELL ST.,2024-04-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
924061,RUSSELL ST.,2024-04-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
924061,RUSSELL ST.,2024-04-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
924061,RUSSELL ST.,2024-04-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,40.42
924061,RUSSELL ST.,2024-04-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,41.61
924061,RUSSELL ST.,2024-04-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.89
924061,RUSSELL ST.,2024-04-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
924061,RUSSELL ST.,2024-04-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
924061,RUSSELL ST.,2024-04-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
924061,RUSSELL ST.,2024-04-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
924061,RUSSELL ST.,2024-04-17T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.52
924061,RUSSELL ST.,2024-04-17T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.63
924061,RUSSELL ST.,2024-04-17T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.74
924061,RUSSELL ST.,2024-04-17T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.92
924061,RUSSELL ST.,2024-04-17T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.54
924061,RUSSELL ST.,2024-04-17T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.71
924061,RUSSELL ST.,2024-04-17T01:40:00.000+00:00,feeder,6,N Current (RMS),A,14.2
924061,RUSSELL ST.,2024-04-17T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.7
924061,RUSSELL ST.,2024-04-17T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.7
924061,RUSSELL ST.,2024-04-17T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,19.8
924061,RUSSELL ST.,2024-04-17T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
924061,RUSSELL ST.,2024-04-17T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
924061,RUSSELL ST.,2024-04-17T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
924061,RUSSELL ST.,2024-04-17T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.74
924061,RUSSELL ST.,2024-04-17T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.57
924061,RUSSELL ST.,2024-04-17T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.74
924061,RUSSELL ST.,2024-04-17T01:40:00.000+00:00,feeder,5,N Current (RMS),A,58.8
924061,RUSSELL ST.,2024-04-17T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,70.8
924061,RUSSELL ST.,2024-04-17T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
924061,RUSSELL ST.,2024-04-17T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
924061,RUSSELL ST.,2024-04-17T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
924061,RUSSELL ST.,2024-04-17T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
924061,RUSSELL ST.,2024-04-17T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
924061,RUSSELL ST.,2024-04-17T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.38
924061,RUSSELL ST.,2024-04-17T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.15
924061,RUSSELL ST.,2024-04-17T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.01
924061,RUSSELL ST.,2024-04-17T01:40:00.000+00:00,feeder,4,N Current (RMS),A,30.8
924061,RUSSELL ST.,2024-04-17T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
924061,RUSSELL ST.,2024-04-17T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.7
924061,RUSSELL ST.,2024-04-17T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
924061,RUSSELL ST.,2024-04-17T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
924061,RUSSELL ST.,2024-04-17T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
924061,RUSSELL ST.,2024-04-17T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.77
924061,RUSSELL ST.,2024-04-17T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.14
924061,RUSSELL ST.,2024-04-17T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.1
924061,RUSSELL ST.,2024-04-17T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.96
924061,RUSSELL ST.,2024-04-17T01:40:00.000+00:00,feeder,3,N Current (RMS),A,16.8
924061,RUSSELL ST.,2024-04-17T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
924061,RUSSELL ST.,2024-04-17T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
924061,RUSSELL ST.,2024-04-17T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
924061,RUSSELL ST.,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
924061,RUSSELL ST.,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
924061,RUSSELL ST.,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
924061,RUSSELL ST.,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.13
924061,RUSSELL ST.,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.16
924061,RUSSELL ST.,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.63
924061,RUSSELL ST.,2024-04-17T01:40:00.000+00:00,feeder,2,N Current (RMS),A,21.6
924061,RUSSELL ST.,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
924061,RUSSELL ST.,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
924061,RUSSELL ST.,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
924061,RUSSELL ST.,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
924061,RUSSELL ST.,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
924061,RUSSELL ST.,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
924061,RUSSELL ST.,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
924061,RUSSELL ST.,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.12
924061,RUSSELL ST.,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
924061,RUSSELL ST.,2024-04-17T01:40:00.000+00:00,feeder,1,N Current (RMS),A,5.4
924061,RUSSELL ST.,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
924061,RUSSELL ST.,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
924061,RUSSELL ST.,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
924061,RUSSELL ST.,2024-04-17T01:40:00.000+00:00,transformer,,Temperature,C,22.1
924061,RUSSELL ST.,2024-04-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
924061,RUSSELL ST.,2024-04-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
924061,RUSSELL ST.,2024-04-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
924061,RUSSELL ST.,2024-04-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
924061,RUSSELL ST.,2024-04-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
924061,RUSSELL ST.,2024-04-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
924061,RUSSELL ST.,2024-04-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
924061,RUSSELL ST.,2024-04-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
924061,RUSSELL ST.,2024-04-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
924061,RUSSELL ST.,2024-04-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,40.49
924061,RUSSELL ST.,2024-04-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,41.64
924061,RUSSELL ST.,2024-04-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,33.69
924061,RUSSELL ST.,2024-04-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
924061,RUSSELL ST.,2024-04-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
924061,RUSSELL ST.,2024-04-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
924061,RUSSELL ST.,2024-04-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
924061,RUSSELL ST.,2024-04-17T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.52
924061,RUSSELL ST.,2024-04-17T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.31
924061,RUSSELL ST.,2024-04-17T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.83
924061,RUSSELL ST.,2024-04-17T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.09
924061,RUSSELL ST.,2024-04-17T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.75
924061,RUSSELL ST.,2024-04-17T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.56
924061,RUSSELL ST.,2024-04-17T01:30:00.000+00:00,feeder,6,N Current (RMS),A,13.7
924061,RUSSELL ST.,2024-04-17T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.5
924061,RUSSELL ST.,2024-04-17T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,16.9
924061,RUSSELL ST.,2024-04-17T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,19.4
924061,RUSSELL ST.,2024-04-17T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
924061,RUSSELL ST.,2024-04-17T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
924061,RUSSELL ST.,2024-04-17T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
924061,RUSSELL ST.,2024-04-17T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.03
924061,RUSSELL ST.,2024-04-17T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.8
924061,RUSSELL ST.,2024-04-17T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.6
924061,RUSSELL ST.,2024-04-17T01:30:00.000+00:00,feeder,5,N Current (RMS),A,60.3
924061,RUSSELL ST.,2024-04-17T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,72.2
924061,RUSSELL ST.,2024-04-17T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.4
924061,RUSSELL ST.,2024-04-17T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
924061,RUSSELL ST.,2024-04-17T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
924061,RUSSELL ST.,2024-04-17T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
924061,RUSSELL ST.,2024-04-17T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
924061,RUSSELL ST.,2024-04-17T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
924061,RUSSELL ST.,2024-04-17T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.89
924061,RUSSELL ST.,2024-04-17T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.01
924061,RUSSELL ST.,2024-04-17T01:30:00.000+00:00,feeder,4,N Current (RMS),A,33.9
924061,RUSSELL ST.,2024-04-17T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
924061,RUSSELL ST.,2024-04-17T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.1
924061,RUSSELL ST.,2024-04-17T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
924061,RUSSELL ST.,2024-04-17T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
924061,RUSSELL ST.,2024-04-17T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
924061,RUSSELL ST.,2024-04-17T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.87
924061,RUSSELL ST.,2024-04-17T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.76
924061,RUSSELL ST.,2024-04-17T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.4
924061,RUSSELL ST.,2024-04-17T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.26
924061,RUSSELL ST.,2024-04-17T01:30:00.000+00:00,feeder,3,N Current (RMS),A,15.4
924061,RUSSELL ST.,2024-04-17T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
924061,RUSSELL ST.,2024-04-17T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
924061,RUSSELL ST.,2024-04-17T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
924061,RUSSELL ST.,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
924061,RUSSELL ST.,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
924061,RUSSELL ST.,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
924061,RUSSELL ST.,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.04
924061,RUSSELL ST.,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.29
924061,RUSSELL ST.,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.79
924061,RUSSELL ST.,2024-04-17T01:30:00.000+00:00,feeder,2,N Current (RMS),A,18.4
924061,RUSSELL ST.,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
924061,RUSSELL ST.,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
924061,RUSSELL ST.,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
924061,RUSSELL ST.,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
924061,RUSSELL ST.,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
924061,RUSSELL ST.,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
924061,RUSSELL ST.,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
924061,RUSSELL ST.,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.14
924061,RUSSELL ST.,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
924061,RUSSELL ST.,2024-04-17T01:30:00.000+00:00,feeder,1,N Current (RMS),A,5.5
924061,RUSSELL ST.,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
924061,RUSSELL ST.,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
924061,RUSSELL ST.,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
924061,RUSSELL ST.,2024-04-17T01:30:00.000+00:00,transformer,,Temperature,C,22.2
924061,RUSSELL ST.,2024-04-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
924061,RUSSELL ST.,2024-04-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
924061,RUSSELL ST.,2024-04-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
924061,RUSSELL ST.,2024-04-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
924061,RUSSELL ST.,2024-04-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
924061,RUSSELL ST.,2024-04-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
924061,RUSSELL ST.,2024-04-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
924061,RUSSELL ST.,2024-04-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
924061,RUSSELL ST.,2024-04-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
924061,RUSSELL ST.,2024-04-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,39.09
924061,RUSSELL ST.,2024-04-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,42.28
924061,RUSSELL ST.,2024-04-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.83
924061,RUSSELL ST.,2024-04-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
924061,RUSSELL ST.,2024-04-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
924061,RUSSELL ST.,2024-04-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
924061,RUSSELL ST.,2024-04-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
924061,RUSSELL ST.,2024-04-17T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.18
924061,RUSSELL ST.,2024-04-17T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.4
924061,RUSSELL ST.,2024-04-17T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.56
924061,RUSSELL ST.,2024-04-17T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.01
924061,RUSSELL ST.,2024-04-17T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.8
924061,RUSSELL ST.,2024-04-17T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.9
924061,RUSSELL ST.,2024-04-17T01:20:00.000+00:00,feeder,6,N Current (RMS),A,14.3
924061,RUSSELL ST.,2024-04-17T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.3
924061,RUSSELL ST.,2024-04-17T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,17.2
924061,RUSSELL ST.,2024-04-17T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,19.8
924061,RUSSELL ST.,2024-04-17T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
924061,RUSSELL ST.,2024-04-17T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
924061,RUSSELL ST.,2024-04-17T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
924061,RUSSELL ST.,2024-04-17T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.1
924061,RUSSELL ST.,2024-04-17T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.74
924061,RUSSELL ST.,2024-04-17T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.71
924061,RUSSELL ST.,2024-04-17T01:20:00.000+00:00,feeder,5,N Current (RMS),A,60.0
924061,RUSSELL ST.,2024-04-17T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,72.3
924061,RUSSELL ST.,2024-04-17T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.2
924061,RUSSELL ST.,2024-04-17T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
924061,RUSSELL ST.,2024-04-17T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
924061,RUSSELL ST.,2024-04-17T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
924061,RUSSELL ST.,2024-04-17T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
924061,RUSSELL ST.,2024-04-17T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.3
924061,RUSSELL ST.,2024-04-17T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.14
924061,RUSSELL ST.,2024-04-17T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.06
924061,RUSSELL ST.,2024-04-17T01:20:00.000+00:00,feeder,4,N Current (RMS),A,36.0
924061,RUSSELL ST.,2024-04-17T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
924061,RUSSELL ST.,2024-04-17T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
924061,RUSSELL ST.,2024-04-17T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
924061,RUSSELL ST.,2024-04-17T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
924061,RUSSELL ST.,2024-04-17T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
924061,RUSSELL ST.,2024-04-17T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.47
924061,RUSSELL ST.,2024-04-17T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.35
924061,RUSSELL ST.,2024-04-17T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.68
924061,RUSSELL ST.,2024-04-17T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.94
924061,RUSSELL ST.,2024-04-17T01:20:00.000+00:00,feeder,3,N Current (RMS),A,16.9
924061,RUSSELL ST.,2024-04-17T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
924061,RUSSELL ST.,2024-04-17T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
924061,RUSSELL ST.,2024-04-17T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
924061,RUSSELL ST.,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
924061,RUSSELL ST.,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
924061,RUSSELL ST.,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
924061,RUSSELL ST.,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.96
924061,RUSSELL ST.,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.5
924061,RUSSELL ST.,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.68
924061,RUSSELL ST.,2024-04-17T01:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
924061,RUSSELL ST.,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
924061,RUSSELL ST.,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
924061,RUSSELL ST.,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
924061,RUSSELL ST.,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
924061,RUSSELL ST.,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
924061,RUSSELL ST.,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
924061,RUSSELL ST.,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
924061,RUSSELL ST.,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
924061,RUSSELL ST.,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
924061,RUSSELL ST.,2024-04-17T01:20:00.000+00:00,feeder,1,N Current (RMS),A,5.6
924061,RUSSELL ST.,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
924061,RUSSELL ST.,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
924061,RUSSELL ST.,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
924061,RUSSELL ST.,2024-04-17T01:20:00.000+00:00,transformer,,Temperature,C,22.3
924061,RUSSELL ST.,2024-04-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
924061,RUSSELL ST.,2024-04-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
924061,RUSSELL ST.,2024-04-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
924061,RUSSELL ST.,2024-04-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
924061,RUSSELL ST.,2024-04-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
924061,RUSSELL ST.,2024-04-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
924061,RUSSELL ST.,2024-04-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
924061,RUSSELL ST.,2024-04-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
924061,RUSSELL ST.,2024-04-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
924061,RUSSELL ST.,2024-04-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,40.89
924061,RUSSELL ST.,2024-04-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,41.02
924061,RUSSELL ST.,2024-04-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,36.08
924061,RUSSELL ST.,2024-04-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
924061,RUSSELL ST.,2024-04-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
924061,RUSSELL ST.,2024-04-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
