Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
924061,RUSSELL ST.,2024-04-17T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.22
924061,RUSSELL ST.,2024-04-17T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.67
924061,RUSSELL ST.,2024-04-17T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.72
924061,RUSSELL ST.,2024-04-17T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.72
924061,RUSSELL ST.,2024-04-17T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.77
924061,RUSSELL ST.,2024-04-17T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.78
924061,RUSSELL ST.,2024-04-17T01:10:00.000+00:00,feeder,6,N Current (RMS),A,19.7
924061,RUSSELL ST.,2024-04-17T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,32.0
924061,RUSSELL ST.,2024-04-17T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,17.4
924061,RUSSELL ST.,2024-04-17T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,20.0
924061,RUSSELL ST.,2024-04-17T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
924061,RUSSELL ST.,2024-04-17T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
924061,RUSSELL ST.,2024-04-17T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
924061,RUSSELL ST.,2024-04-17T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.84
924061,RUSSELL ST.,2024-04-17T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.85
924061,RUSSELL ST.,2024-04-17T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.95
924061,RUSSELL ST.,2024-04-17T01:10:00.000+00:00,feeder,5,N Current (RMS),A,58.7
924061,RUSSELL ST.,2024-04-17T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,71.2
924061,RUSSELL ST.,2024-04-17T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.4
924061,RUSSELL ST.,2024-04-17T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
924061,RUSSELL ST.,2024-04-17T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
924061,RUSSELL ST.,2024-04-17T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
924061,RUSSELL ST.,2024-04-17T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
924061,RUSSELL ST.,2024-04-17T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.82
924061,RUSSELL ST.,2024-04-17T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.4
924061,RUSSELL ST.,2024-04-17T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.26
924061,RUSSELL ST.,2024-04-17T01:10:00.000+00:00,feeder,4,N Current (RMS),A,34.3
924061,RUSSELL ST.,2024-04-17T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
924061,RUSSELL ST.,2024-04-17T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.0
924061,RUSSELL ST.,2024-04-17T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.1
924061,RUSSELL ST.,2024-04-17T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
924061,RUSSELL ST.,2024-04-17T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
924061,RUSSELL ST.,2024-04-17T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.5
924061,RUSSELL ST.,2024-04-17T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.11
924061,RUSSELL ST.,2024-04-17T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.75
924061,RUSSELL ST.,2024-04-17T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.38
924061,RUSSELL ST.,2024-04-17T01:10:00.000+00:00,feeder,3,N Current (RMS),A,17.3
924061,RUSSELL ST.,2024-04-17T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
924061,RUSSELL ST.,2024-04-17T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
924061,RUSSELL ST.,2024-04-17T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
924061,RUSSELL ST.,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
924061,RUSSELL ST.,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
924061,RUSSELL ST.,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
924061,RUSSELL ST.,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.08
924061,RUSSELL ST.,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.08
924061,RUSSELL ST.,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.25
924061,RUSSELL ST.,2024-04-17T01:10:00.000+00:00,feeder,2,N Current (RMS),A,18.3
924061,RUSSELL ST.,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
924061,RUSSELL ST.,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
924061,RUSSELL ST.,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.3
924061,RUSSELL ST.,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
924061,RUSSELL ST.,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
924061,RUSSELL ST.,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
924061,RUSSELL ST.,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
924061,RUSSELL ST.,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
924061,RUSSELL ST.,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
924061,RUSSELL ST.,2024-04-17T01:10:00.000+00:00,feeder,1,N Current (RMS),A,5.4
924061,RUSSELL ST.,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
924061,RUSSELL ST.,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
924061,RUSSELL ST.,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
924061,RUSSELL ST.,2024-04-17T01:10:00.000+00:00,transformer,,Temperature,C,22.4
924061,RUSSELL ST.,2024-04-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
924061,RUSSELL ST.,2024-04-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
924061,RUSSELL ST.,2024-04-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
924061,RUSSELL ST.,2024-04-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
924061,RUSSELL ST.,2024-04-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
924061,RUSSELL ST.,2024-04-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
924061,RUSSELL ST.,2024-04-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
924061,RUSSELL ST.,2024-04-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
924061,RUSSELL ST.,2024-04-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
924061,RUSSELL ST.,2024-04-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,43.77
924061,RUSSELL ST.,2024-04-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,42.02
924061,RUSSELL ST.,2024-04-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,38.42
924061,RUSSELL ST.,2024-04-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
924061,RUSSELL ST.,2024-04-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
924061,RUSSELL ST.,2024-04-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
924061,RUSSELL ST.,2024-04-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
924061,RUSSELL ST.,2024-04-17T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.34
924061,RUSSELL ST.,2024-04-17T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.68
924061,RUSSELL ST.,2024-04-17T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.55
924061,RUSSELL ST.,2024-04-17T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.33
924061,RUSSELL ST.,2024-04-17T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.16
924061,RUSSELL ST.,2024-04-17T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.26
924061,RUSSELL ST.,2024-04-17T01:00:00.000+00:00,feeder,6,N Current (RMS),A,15.1
924061,RUSSELL ST.,2024-04-17T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.9
924061,RUSSELL ST.,2024-04-17T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.0
924061,RUSSELL ST.,2024-04-17T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,21.1
924061,RUSSELL ST.,2024-04-17T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
924061,RUSSELL ST.,2024-04-17T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
924061,RUSSELL ST.,2024-04-17T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924061,RUSSELL ST.,2024-04-17T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.79
924061,RUSSELL ST.,2024-04-17T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.82
924061,RUSSELL ST.,2024-04-17T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.73
924061,RUSSELL ST.,2024-04-17T01:00:00.000+00:00,feeder,5,N Current (RMS),A,59.2
924061,RUSSELL ST.,2024-04-17T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,71.0
924061,RUSSELL ST.,2024-04-17T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.5
924061,RUSSELL ST.,2024-04-17T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
924061,RUSSELL ST.,2024-04-17T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
924061,RUSSELL ST.,2024-04-17T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
924061,RUSSELL ST.,2024-04-17T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
924061,RUSSELL ST.,2024-04-17T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.78
924061,RUSSELL ST.,2024-04-17T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.51
924061,RUSSELL ST.,2024-04-17T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.48
924061,RUSSELL ST.,2024-04-17T01:00:00.000+00:00,feeder,4,N Current (RMS),A,28.4
924061,RUSSELL ST.,2024-04-17T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
924061,RUSSELL ST.,2024-04-17T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.3
924061,RUSSELL ST.,2024-04-17T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
924061,RUSSELL ST.,2024-04-17T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
924061,RUSSELL ST.,2024-04-17T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
924061,RUSSELL ST.,2024-04-17T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.13
924061,RUSSELL ST.,2024-04-17T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.93
924061,RUSSELL ST.,2024-04-17T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.29
924061,RUSSELL ST.,2024-04-17T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.6
924061,RUSSELL ST.,2024-04-17T01:00:00.000+00:00,feeder,3,N Current (RMS),A,19.6
924061,RUSSELL ST.,2024-04-17T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
924061,RUSSELL ST.,2024-04-17T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
924061,RUSSELL ST.,2024-04-17T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
924061,RUSSELL ST.,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
924061,RUSSELL ST.,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
924061,RUSSELL ST.,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
924061,RUSSELL ST.,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.06
924061,RUSSELL ST.,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.24
924061,RUSSELL ST.,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.16
924061,RUSSELL ST.,2024-04-17T01:00:00.000+00:00,feeder,2,N Current (RMS),A,17.2
924061,RUSSELL ST.,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
924061,RUSSELL ST.,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
924061,RUSSELL ST.,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.2
924061,RUSSELL ST.,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
924061,RUSSELL ST.,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
924061,RUSSELL ST.,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
924061,RUSSELL ST.,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
924061,RUSSELL ST.,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
924061,RUSSELL ST.,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
924061,RUSSELL ST.,2024-04-17T01:00:00.000+00:00,feeder,1,N Current (RMS),A,5.5
924061,RUSSELL ST.,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
924061,RUSSELL ST.,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
924061,RUSSELL ST.,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
924061,RUSSELL ST.,2024-04-17T01:00:00.000+00:00,transformer,,Temperature,C,22.5
924061,RUSSELL ST.,2024-04-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
924061,RUSSELL ST.,2024-04-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
924061,RUSSELL ST.,2024-04-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
924061,RUSSELL ST.,2024-04-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
924061,RUSSELL ST.,2024-04-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
924061,RUSSELL ST.,2024-04-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
924061,RUSSELL ST.,2024-04-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
924061,RUSSELL ST.,2024-04-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
924061,RUSSELL ST.,2024-04-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
924061,RUSSELL ST.,2024-04-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,46.09
924061,RUSSELL ST.,2024-04-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,42.18
924061,RUSSELL ST.,2024-04-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,41.93
924061,RUSSELL ST.,2024-04-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
924061,RUSSELL ST.,2024-04-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
924061,RUSSELL ST.,2024-04-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
924061,RUSSELL ST.,2024-04-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
924061,RUSSELL ST.,2024-04-17T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.08
924061,RUSSELL ST.,2024-04-17T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.88
924061,RUSSELL ST.,2024-04-17T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.01
924061,RUSSELL ST.,2024-04-17T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.48
924061,RUSSELL ST.,2024-04-17T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.32
924061,RUSSELL ST.,2024-04-17T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.24
924061,RUSSELL ST.,2024-04-17T00:50:00.000+00:00,feeder,6,N Current (RMS),A,17.3
924061,RUSSELL ST.,2024-04-17T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.1
924061,RUSSELL ST.,2024-04-17T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.4
924061,RUSSELL ST.,2024-04-17T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,22.1
924061,RUSSELL ST.,2024-04-17T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
924061,RUSSELL ST.,2024-04-17T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
924061,RUSSELL ST.,2024-04-17T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
924061,RUSSELL ST.,2024-04-17T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.11
924061,RUSSELL ST.,2024-04-17T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.66
924061,RUSSELL ST.,2024-04-17T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.54
924061,RUSSELL ST.,2024-04-17T00:50:00.000+00:00,feeder,5,N Current (RMS),A,60.0
924061,RUSSELL ST.,2024-04-17T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,72.4
924061,RUSSELL ST.,2024-04-17T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.1
924061,RUSSELL ST.,2024-04-17T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
924061,RUSSELL ST.,2024-04-17T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
924061,RUSSELL ST.,2024-04-17T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
924061,RUSSELL ST.,2024-04-17T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
924061,RUSSELL ST.,2024-04-17T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.91
924061,RUSSELL ST.,2024-04-17T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.77
924061,RUSSELL ST.,2024-04-17T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.17
924061,RUSSELL ST.,2024-04-17T00:50:00.000+00:00,feeder,4,N Current (RMS),A,40.6
924061,RUSSELL ST.,2024-04-17T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
924061,RUSSELL ST.,2024-04-17T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.1
924061,RUSSELL ST.,2024-04-17T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.7
924061,RUSSELL ST.,2024-04-17T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
924061,RUSSELL ST.,2024-04-17T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
924061,RUSSELL ST.,2024-04-17T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.07
924061,RUSSELL ST.,2024-04-17T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.04
924061,RUSSELL ST.,2024-04-17T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.14
924061,RUSSELL ST.,2024-04-17T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.26
924061,RUSSELL ST.,2024-04-17T00:50:00.000+00:00,feeder,3,N Current (RMS),A,18.5
924061,RUSSELL ST.,2024-04-17T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
924061,RUSSELL ST.,2024-04-17T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
924061,RUSSELL ST.,2024-04-17T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
924061,RUSSELL ST.,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
924061,RUSSELL ST.,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
924061,RUSSELL ST.,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
924061,RUSSELL ST.,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.11
924061,RUSSELL ST.,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.85
924061,RUSSELL ST.,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.65
924061,RUSSELL ST.,2024-04-17T00:50:00.000+00:00,feeder,2,N Current (RMS),A,22.7
924061,RUSSELL ST.,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
924061,RUSSELL ST.,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
924061,RUSSELL ST.,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.2
924061,RUSSELL ST.,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924061,RUSSELL ST.,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
924061,RUSSELL ST.,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
924061,RUSSELL ST.,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
924061,RUSSELL ST.,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
924061,RUSSELL ST.,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
924061,RUSSELL ST.,2024-04-17T00:50:00.000+00:00,feeder,1,N Current (RMS),A,5.9
924061,RUSSELL ST.,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
924061,RUSSELL ST.,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
924061,RUSSELL ST.,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
924061,RUSSELL ST.,2024-04-17T00:50:00.000+00:00,transformer,,Temperature,C,22.6
924061,RUSSELL ST.,2024-04-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
924061,RUSSELL ST.,2024-04-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
924061,RUSSELL ST.,2024-04-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
924061,RUSSELL ST.,2024-04-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
924061,RUSSELL ST.,2024-04-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
924061,RUSSELL ST.,2024-04-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
924061,RUSSELL ST.,2024-04-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
924061,RUSSELL ST.,2024-04-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
924061,RUSSELL ST.,2024-04-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
924061,RUSSELL ST.,2024-04-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,41.79
924061,RUSSELL ST.,2024-04-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,40.91
924061,RUSSELL ST.,2024-04-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,45.55
924061,RUSSELL ST.,2024-04-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
924061,RUSSELL ST.,2024-04-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
924061,RUSSELL ST.,2024-04-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
924061,RUSSELL ST.,2024-04-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
924061,RUSSELL ST.,2024-04-17T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924061,RUSSELL ST.,2024-04-17T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.65
924061,RUSSELL ST.,2024-04-17T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.03
924061,RUSSELL ST.,2024-04-17T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.63
924061,RUSSELL ST.,2024-04-17T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.5
924061,RUSSELL ST.,2024-04-17T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.06
924061,RUSSELL ST.,2024-04-17T00:40:00.000+00:00,feeder,6,N Current (RMS),A,16.1
924061,RUSSELL ST.,2024-04-17T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.5
924061,RUSSELL ST.,2024-04-17T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.5
924061,RUSSELL ST.,2024-04-17T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,21.4
924061,RUSSELL ST.,2024-04-17T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
924061,RUSSELL ST.,2024-04-17T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
924061,RUSSELL ST.,2024-04-17T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
924061,RUSSELL ST.,2024-04-17T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.89
924061,RUSSELL ST.,2024-04-17T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.93
924061,RUSSELL ST.,2024-04-17T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.58
924061,RUSSELL ST.,2024-04-17T00:40:00.000+00:00,feeder,5,N Current (RMS),A,62.9
924061,RUSSELL ST.,2024-04-17T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,75.0
924061,RUSSELL ST.,2024-04-17T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.9
924061,RUSSELL ST.,2024-04-17T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
924061,RUSSELL ST.,2024-04-17T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
924061,RUSSELL ST.,2024-04-17T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
924061,RUSSELL ST.,2024-04-17T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
924061,RUSSELL ST.,2024-04-17T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.02
924061,RUSSELL ST.,2024-04-17T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.4
924061,RUSSELL ST.,2024-04-17T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.83
924061,RUSSELL ST.,2024-04-17T00:40:00.000+00:00,feeder,4,N Current (RMS),A,46.3
924061,RUSSELL ST.,2024-04-17T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
924061,RUSSELL ST.,2024-04-17T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,85.3
924061,RUSSELL ST.,2024-04-17T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
924061,RUSSELL ST.,2024-04-17T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
924061,RUSSELL ST.,2024-04-17T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
924061,RUSSELL ST.,2024-04-17T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.5
924061,RUSSELL ST.,2024-04-17T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.36
924061,RUSSELL ST.,2024-04-17T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.42
924061,RUSSELL ST.,2024-04-17T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.04
924061,RUSSELL ST.,2024-04-17T00:40:00.000+00:00,feeder,3,N Current (RMS),A,17.7
924061,RUSSELL ST.,2024-04-17T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
924061,RUSSELL ST.,2024-04-17T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
924061,RUSSELL ST.,2024-04-17T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
924061,RUSSELL ST.,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
924061,RUSSELL ST.,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
924061,RUSSELL ST.,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
924061,RUSSELL ST.,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.71
924061,RUSSELL ST.,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.87
924061,RUSSELL ST.,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.44
924061,RUSSELL ST.,2024-04-17T00:40:00.000+00:00,feeder,2,N Current (RMS),A,14.8
924061,RUSSELL ST.,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
924061,RUSSELL ST.,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
924061,RUSSELL ST.,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
924061,RUSSELL ST.,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
924061,RUSSELL ST.,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
924061,RUSSELL ST.,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
924061,RUSSELL ST.,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
924061,RUSSELL ST.,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
924061,RUSSELL ST.,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
924061,RUSSELL ST.,2024-04-17T00:40:00.000+00:00,feeder,1,N Current (RMS),A,5.7
924061,RUSSELL ST.,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
924061,RUSSELL ST.,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
924061,RUSSELL ST.,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
924061,RUSSELL ST.,2024-04-17T00:40:00.000+00:00,transformer,,Temperature,C,22.7
924061,RUSSELL ST.,2024-04-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
924061,RUSSELL ST.,2024-04-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.86
924061,RUSSELL ST.,2024-04-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
924061,RUSSELL ST.,2024-04-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
924061,RUSSELL ST.,2024-04-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
924061,RUSSELL ST.,2024-04-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.11
924061,RUSSELL ST.,2024-04-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
924061,RUSSELL ST.,2024-04-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
924061,RUSSELL ST.,2024-04-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
924061,RUSSELL ST.,2024-04-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,44.77
924061,RUSSELL ST.,2024-04-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,46.29
924061,RUSSELL ST.,2024-04-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,43.68
924061,RUSSELL ST.,2024-04-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
924061,RUSSELL ST.,2024-04-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
924061,RUSSELL ST.,2024-04-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
924061,RUSSELL ST.,2024-04-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
924061,RUSSELL ST.,2024-04-17T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.12
924061,RUSSELL ST.,2024-04-17T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.57
924061,RUSSELL ST.,2024-04-17T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.86
924061,RUSSELL ST.,2024-04-17T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.49
924061,RUSSELL ST.,2024-04-17T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.66
924061,RUSSELL ST.,2024-04-17T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.99
924061,RUSSELL ST.,2024-04-17T00:30:00.000+00:00,feeder,6,N Current (RMS),A,16.2
924061,RUSSELL ST.,2024-04-17T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.3
924061,RUSSELL ST.,2024-04-17T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,17.0
924061,RUSSELL ST.,2024-04-17T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,21.1
924061,RUSSELL ST.,2024-04-17T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
924061,RUSSELL ST.,2024-04-17T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
924061,RUSSELL ST.,2024-04-17T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
924061,RUSSELL ST.,2024-04-17T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.29
924061,RUSSELL ST.,2024-04-17T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.99
924061,RUSSELL ST.,2024-04-17T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.49
924061,RUSSELL ST.,2024-04-17T00:30:00.000+00:00,feeder,5,N Current (RMS),A,62.0
924061,RUSSELL ST.,2024-04-17T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,73.5
924061,RUSSELL ST.,2024-04-17T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.8
924061,RUSSELL ST.,2024-04-17T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
924061,RUSSELL ST.,2024-04-17T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
924061,RUSSELL ST.,2024-04-17T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
924061,RUSSELL ST.,2024-04-17T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
924061,RUSSELL ST.,2024-04-17T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.46
924061,RUSSELL ST.,2024-04-17T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.6
924061,RUSSELL ST.,2024-04-17T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.51
924061,RUSSELL ST.,2024-04-17T00:30:00.000+00:00,feeder,4,N Current (RMS),A,37.8
924061,RUSSELL ST.,2024-04-17T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
924061,RUSSELL ST.,2024-04-17T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.7
924061,RUSSELL ST.,2024-04-17T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.6
924061,RUSSELL ST.,2024-04-17T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
924061,RUSSELL ST.,2024-04-17T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
924061,RUSSELL ST.,2024-04-17T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.25
924061,RUSSELL ST.,2024-04-17T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.75
924061,RUSSELL ST.,2024-04-17T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.83
924061,RUSSELL ST.,2024-04-17T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.88
924061,RUSSELL ST.,2024-04-17T00:30:00.000+00:00,feeder,3,N Current (RMS),A,21.9
924061,RUSSELL ST.,2024-04-17T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
924061,RUSSELL ST.,2024-04-17T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
924061,RUSSELL ST.,2024-04-17T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
924061,RUSSELL ST.,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
924061,RUSSELL ST.,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
924061,RUSSELL ST.,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
924061,RUSSELL ST.,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.31
924061,RUSSELL ST.,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.05
924061,RUSSELL ST.,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.23
924061,RUSSELL ST.,2024-04-17T00:30:00.000+00:00,feeder,2,N Current (RMS),A,17.5
924061,RUSSELL ST.,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
924061,RUSSELL ST.,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
924061,RUSSELL ST.,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
924061,RUSSELL ST.,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
924061,RUSSELL ST.,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
924061,RUSSELL ST.,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
924061,RUSSELL ST.,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
924061,RUSSELL ST.,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
924061,RUSSELL ST.,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
924061,RUSSELL ST.,2024-04-17T00:30:00.000+00:00,feeder,1,N Current (RMS),A,5.9
924061,RUSSELL ST.,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
924061,RUSSELL ST.,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
924061,RUSSELL ST.,2024-04-17T00:30:00.000+00:00,transformer,,Temperature,C,22.8
924061,RUSSELL ST.,2024-04-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
924061,RUSSELL ST.,2024-04-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
924061,RUSSELL ST.,2024-04-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
924061,RUSSELL ST.,2024-04-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
924061,RUSSELL ST.,2024-04-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
924061,RUSSELL ST.,2024-04-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
924061,RUSSELL ST.,2024-04-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
924061,RUSSELL ST.,2024-04-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
924061,RUSSELL ST.,2024-04-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
924061,RUSSELL ST.,2024-04-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,46.48
924061,RUSSELL ST.,2024-04-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,43.31
924061,RUSSELL ST.,2024-04-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,43.83
924061,RUSSELL ST.,2024-04-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
924061,RUSSELL ST.,2024-04-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
924061,RUSSELL ST.,2024-04-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
924061,RUSSELL ST.,2024-04-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
924061,RUSSELL ST.,2024-04-17T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.28
924061,RUSSELL ST.,2024-04-17T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.34
924061,RUSSELL ST.,2024-04-17T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.65
924061,RUSSELL ST.,2024-04-17T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.34
924061,RUSSELL ST.,2024-04-17T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.09
924061,RUSSELL ST.,2024-04-17T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.24
924061,RUSSELL ST.,2024-04-17T00:20:00.000+00:00,feeder,6,N Current (RMS),A,15.1
924061,RUSSELL ST.,2024-04-17T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.2
924061,RUSSELL ST.,2024-04-17T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,18.2
924061,RUSSELL ST.,2024-04-17T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,21.4
924061,RUSSELL ST.,2024-04-17T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
924061,RUSSELL ST.,2024-04-17T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
924061,RUSSELL ST.,2024-04-17T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
924061,RUSSELL ST.,2024-04-17T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.39
924061,RUSSELL ST.,2024-04-17T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.26
924061,RUSSELL ST.,2024-04-17T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.46
924061,RUSSELL ST.,2024-04-17T00:20:00.000+00:00,feeder,5,N Current (RMS),A,63.1
924061,RUSSELL ST.,2024-04-17T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,74.0
924061,RUSSELL ST.,2024-04-17T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
924061,RUSSELL ST.,2024-04-17T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
924061,RUSSELL ST.,2024-04-17T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
924061,RUSSELL ST.,2024-04-17T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
924061,RUSSELL ST.,2024-04-17T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
924061,RUSSELL ST.,2024-04-17T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.66
924061,RUSSELL ST.,2024-04-17T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.3
924061,RUSSELL ST.,2024-04-17T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.6
924061,RUSSELL ST.,2024-04-17T00:20:00.000+00:00,feeder,4,N Current (RMS),A,13.9
924061,RUSSELL ST.,2024-04-17T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
924061,RUSSELL ST.,2024-04-17T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
924061,RUSSELL ST.,2024-04-17T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
924061,RUSSELL ST.,2024-04-17T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
924061,RUSSELL ST.,2024-04-17T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
924061,RUSSELL ST.,2024-04-17T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.08
924061,RUSSELL ST.,2024-04-17T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.72
924061,RUSSELL ST.,2024-04-17T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.13
924061,RUSSELL ST.,2024-04-17T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.58
924061,RUSSELL ST.,2024-04-17T00:20:00.000+00:00,feeder,3,N Current (RMS),A,20.0
924061,RUSSELL ST.,2024-04-17T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
924061,RUSSELL ST.,2024-04-17T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
924061,RUSSELL ST.,2024-04-17T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
924061,RUSSELL ST.,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
924061,RUSSELL ST.,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
924061,RUSSELL ST.,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
924061,RUSSELL ST.,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.55
924061,RUSSELL ST.,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.17
924061,RUSSELL ST.,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.4
924061,RUSSELL ST.,2024-04-17T00:20:00.000+00:00,feeder,2,N Current (RMS),A,19.5
924061,RUSSELL ST.,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
924061,RUSSELL ST.,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
924061,RUSSELL ST.,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
924061,RUSSELL ST.,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
924061,RUSSELL ST.,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
924061,RUSSELL ST.,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
924061,RUSSELL ST.,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
924061,RUSSELL ST.,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.14
924061,RUSSELL ST.,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
924061,RUSSELL ST.,2024-04-17T00:20:00.000+00:00,feeder,1,N Current (RMS),A,5.7
924061,RUSSELL ST.,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
924061,RUSSELL ST.,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
924061,RUSSELL ST.,2024-04-17T00:20:00.000+00:00,transformer,,Temperature,C,23.0
924061,RUSSELL ST.,2024-04-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
924061,RUSSELL ST.,2024-04-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
924061,RUSSELL ST.,2024-04-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
924061,RUSSELL ST.,2024-04-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
924061,RUSSELL ST.,2024-04-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
924061,RUSSELL ST.,2024-04-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
924061,RUSSELL ST.,2024-04-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
924061,RUSSELL ST.,2024-04-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
924061,RUSSELL ST.,2024-04-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
924061,RUSSELL ST.,2024-04-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,44.96
924061,RUSSELL ST.,2024-04-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.09
924061,RUSSELL ST.,2024-04-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.84
924061,RUSSELL ST.,2024-04-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
924061,RUSSELL ST.,2024-04-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
924061,RUSSELL ST.,2024-04-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
924061,RUSSELL ST.,2024-04-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
924061,RUSSELL ST.,2024-04-17T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.3
924061,RUSSELL ST.,2024-04-17T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.46
924061,RUSSELL ST.,2024-04-17T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.59
924061,RUSSELL ST.,2024-04-17T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.15
924061,RUSSELL ST.,2024-04-17T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.34
924061,RUSSELL ST.,2024-04-17T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.66
924061,RUSSELL ST.,2024-04-17T00:10:00.000+00:00,feeder,6,N Current (RMS),A,16.7
924061,RUSSELL ST.,2024-04-17T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.5
924061,RUSSELL ST.,2024-04-17T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,19.4
924061,RUSSELL ST.,2024-04-17T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,22.7
924061,RUSSELL ST.,2024-04-17T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
924061,RUSSELL ST.,2024-04-17T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
924061,RUSSELL ST.,2024-04-17T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
924061,RUSSELL ST.,2024-04-17T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.86
924061,RUSSELL ST.,2024-04-17T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.24
924061,RUSSELL ST.,2024-04-17T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.78
924061,RUSSELL ST.,2024-04-17T00:10:00.000+00:00,feeder,5,N Current (RMS),A,59.7
924061,RUSSELL ST.,2024-04-17T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,71.7
924061,RUSSELL ST.,2024-04-17T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
924061,RUSSELL ST.,2024-04-17T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
924061,RUSSELL ST.,2024-04-17T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
924061,RUSSELL ST.,2024-04-17T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
924061,RUSSELL ST.,2024-04-17T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
924061,RUSSELL ST.,2024-04-17T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.79
924061,RUSSELL ST.,2024-04-17T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.21
924061,RUSSELL ST.,2024-04-17T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.68
924061,RUSSELL ST.,2024-04-17T00:10:00.000+00:00,feeder,4,N Current (RMS),A,16.1
924061,RUSSELL ST.,2024-04-17T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
924061,RUSSELL ST.,2024-04-17T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
924061,RUSSELL ST.,2024-04-17T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
924061,RUSSELL ST.,2024-04-17T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
924061,RUSSELL ST.,2024-04-17T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
924061,RUSSELL ST.,2024-04-17T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.34
924061,RUSSELL ST.,2024-04-17T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.6
924061,RUSSELL ST.,2024-04-17T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.68
924061,RUSSELL ST.,2024-04-17T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.47
924061,RUSSELL ST.,2024-04-17T00:10:00.000+00:00,feeder,3,N Current (RMS),A,21.8
924061,RUSSELL ST.,2024-04-17T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
924061,RUSSELL ST.,2024-04-17T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
924061,RUSSELL ST.,2024-04-17T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
924061,RUSSELL ST.,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
924061,RUSSELL ST.,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
924061,RUSSELL ST.,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
924061,RUSSELL ST.,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.13
924061,RUSSELL ST.,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.35
924061,RUSSELL ST.,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.56
924061,RUSSELL ST.,2024-04-17T00:10:00.000+00:00,feeder,2,N Current (RMS),A,15.9
924061,RUSSELL ST.,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
924061,RUSSELL ST.,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
924061,RUSSELL ST.,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
924061,RUSSELL ST.,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924061,RUSSELL ST.,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
924061,RUSSELL ST.,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
924061,RUSSELL ST.,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
924061,RUSSELL ST.,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.14
924061,RUSSELL ST.,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
924061,RUSSELL ST.,2024-04-17T00:10:00.000+00:00,feeder,1,N Current (RMS),A,5.8
924061,RUSSELL ST.,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
924061,RUSSELL ST.,2024-04-17T00:10:00.000+00:00,transformer,,Temperature,C,23.1
924061,RUSSELL ST.,2024-04-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
924061,RUSSELL ST.,2024-04-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
924061,RUSSELL ST.,2024-04-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
924061,RUSSELL ST.,2024-04-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
924061,RUSSELL ST.,2024-04-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
924061,RUSSELL ST.,2024-04-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
924061,RUSSELL ST.,2024-04-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
924061,RUSSELL ST.,2024-04-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
924061,RUSSELL ST.,2024-04-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
924061,RUSSELL ST.,2024-04-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,45.8
924061,RUSSELL ST.,2024-04-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,34.96
924061,RUSSELL ST.,2024-04-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,32.75
924061,RUSSELL ST.,2024-04-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
924061,RUSSELL ST.,2024-04-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
924061,RUSSELL ST.,2024-04-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
924061,RUSSELL ST.,2024-04-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
924061,RUSSELL ST.,2024-04-17T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.62
924061,RUSSELL ST.,2024-04-17T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.52
924061,RUSSELL ST.,2024-04-17T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.54
924061,RUSSELL ST.,2024-04-17T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.28
924061,RUSSELL ST.,2024-04-17T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.44
924061,RUSSELL ST.,2024-04-17T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.88
924061,RUSSELL ST.,2024-04-17T00:00:00.000+00:00,feeder,6,N Current (RMS),A,16.6
924061,RUSSELL ST.,2024-04-17T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.1
924061,RUSSELL ST.,2024-04-17T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.9
924061,RUSSELL ST.,2024-04-17T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,23.4
924061,RUSSELL ST.,2024-04-17T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
924061,RUSSELL ST.,2024-04-17T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
924061,RUSSELL ST.,2024-04-17T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
924061,RUSSELL ST.,2024-04-17T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.85
924061,RUSSELL ST.,2024-04-17T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.67
924061,RUSSELL ST.,2024-04-17T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.72
924061,RUSSELL ST.,2024-04-17T00:00:00.000+00:00,feeder,5,N Current (RMS),A,60.7
924061,RUSSELL ST.,2024-04-17T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,71.7
924061,RUSSELL ST.,2024-04-17T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.7
924061,RUSSELL ST.,2024-04-17T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
924061,RUSSELL ST.,2024-04-17T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
924061,RUSSELL ST.,2024-04-17T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
924061,RUSSELL ST.,2024-04-17T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
924061,RUSSELL ST.,2024-04-17T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.53
924061,RUSSELL ST.,2024-04-17T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.52
924061,RUSSELL ST.,2024-04-17T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.73
924061,RUSSELL ST.,2024-04-17T00:00:00.000+00:00,feeder,4,N Current (RMS),A,12.7
924061,RUSSELL ST.,2024-04-17T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
924061,RUSSELL ST.,2024-04-17T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
924061,RUSSELL ST.,2024-04-17T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
924061,RUSSELL ST.,2024-04-17T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
924061,RUSSELL ST.,2024-04-17T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
924061,RUSSELL ST.,2024-04-17T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.18
924061,RUSSELL ST.,2024-04-17T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.45
924061,RUSSELL ST.,2024-04-17T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.3
924061,RUSSELL ST.,2024-04-17T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.85
924061,RUSSELL ST.,2024-04-17T00:00:00.000+00:00,feeder,3,N Current (RMS),A,19.8
924061,RUSSELL ST.,2024-04-17T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
