Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-17T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
924061,RUSSELL ST.,2024-04-17T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
924061,RUSSELL ST.,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
924061,RUSSELL ST.,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
924061,RUSSELL ST.,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
924061,RUSSELL ST.,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.31
924061,RUSSELL ST.,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.83
924061,RUSSELL ST.,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.86
924061,RUSSELL ST.,2024-04-17T00:00:00.000+00:00,feeder,2,N Current (RMS),A,18.2
924061,RUSSELL ST.,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
924061,RUSSELL ST.,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
924061,RUSSELL ST.,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
924061,RUSSELL ST.,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924061,RUSSELL ST.,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
924061,RUSSELL ST.,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
924061,RUSSELL ST.,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.27
924061,RUSSELL ST.,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.13
924061,RUSSELL ST.,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
924061,RUSSELL ST.,2024-04-17T00:00:00.000+00:00,feeder,1,N Current (RMS),A,5.8
924061,RUSSELL ST.,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
924061,RUSSELL ST.,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
924061,RUSSELL ST.,2024-04-17T00:00:00.000+00:00,transformer,,Temperature,C,23.3
924061,RUSSELL ST.,2024-04-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
924061,RUSSELL ST.,2024-04-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
924061,RUSSELL ST.,2024-04-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
924061,RUSSELL ST.,2024-04-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
924061,RUSSELL ST.,2024-04-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
924061,RUSSELL ST.,2024-04-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
924061,RUSSELL ST.,2024-04-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
924061,RUSSELL ST.,2024-04-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
924061,RUSSELL ST.,2024-04-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
924061,RUSSELL ST.,2024-04-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,43.7
924061,RUSSELL ST.,2024-04-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,32.88
924061,RUSSELL ST.,2024-04-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.6
924061,RUSSELL ST.,2024-04-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
924061,RUSSELL ST.,2024-04-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
924061,RUSSELL ST.,2024-04-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
924061,RUSSELL ST.,2024-04-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
924061,RUSSELL ST.,2024-04-18T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.25
924061,RUSSELL ST.,2024-04-18T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.6
924061,RUSSELL ST.,2024-04-18T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.75
924061,RUSSELL ST.,2024-04-18T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.03
924061,RUSSELL ST.,2024-04-18T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.25
924061,RUSSELL ST.,2024-04-18T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.86
924061,RUSSELL ST.,2024-04-18T23:50:00.000+00:00,feeder,6,N Current (RMS),A,17.4
924061,RUSSELL ST.,2024-04-18T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.2
924061,RUSSELL ST.,2024-04-18T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,19.3
924061,RUSSELL ST.,2024-04-18T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,23.5
924061,RUSSELL ST.,2024-04-18T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
924061,RUSSELL ST.,2024-04-18T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
924061,RUSSELL ST.,2024-04-18T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
924061,RUSSELL ST.,2024-04-18T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.3
924061,RUSSELL ST.,2024-04-18T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.32
924061,RUSSELL ST.,2024-04-18T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.09
924061,RUSSELL ST.,2024-04-18T23:50:00.000+00:00,feeder,5,N Current (RMS),A,83.2
924061,RUSSELL ST.,2024-04-18T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,97.0
924061,RUSSELL ST.,2024-04-18T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
924061,RUSSELL ST.,2024-04-18T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
924061,RUSSELL ST.,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
924061,RUSSELL ST.,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
924061,RUSSELL ST.,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
924061,RUSSELL ST.,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.34
924061,RUSSELL ST.,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.91
924061,RUSSELL ST.,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.35
924061,RUSSELL ST.,2024-04-18T23:50:00.000+00:00,feeder,4,N Current (RMS),A,12.8
924061,RUSSELL ST.,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
924061,RUSSELL ST.,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
924061,RUSSELL ST.,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
924061,RUSSELL ST.,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
924061,RUSSELL ST.,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
924061,RUSSELL ST.,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.65
924061,RUSSELL ST.,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.32
924061,RUSSELL ST.,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.04
924061,RUSSELL ST.,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.99
924061,RUSSELL ST.,2024-04-18T23:50:00.000+00:00,feeder,3,N Current (RMS),A,20.4
924061,RUSSELL ST.,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
924061,RUSSELL ST.,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
924061,RUSSELL ST.,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
924061,RUSSELL ST.,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
924061,RUSSELL ST.,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
924061,RUSSELL ST.,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
924061,RUSSELL ST.,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.33
924061,RUSSELL ST.,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.03
924061,RUSSELL ST.,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.14
924061,RUSSELL ST.,2024-04-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,19.7
924061,RUSSELL ST.,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
924061,RUSSELL ST.,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
924061,RUSSELL ST.,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
924061,RUSSELL ST.,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
924061,RUSSELL ST.,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
924061,RUSSELL ST.,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
924061,RUSSELL ST.,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
924061,RUSSELL ST.,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
924061,RUSSELL ST.,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
924061,RUSSELL ST.,2024-04-18T23:50:00.000+00:00,feeder,1,N Current (RMS),A,6.0
924061,RUSSELL ST.,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
924061,RUSSELL ST.,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
924061,RUSSELL ST.,2024-04-18T23:50:00.000+00:00,transformer,,Temperature,C,23.5
924061,RUSSELL ST.,2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
924061,RUSSELL ST.,2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
924061,RUSSELL ST.,2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
924061,RUSSELL ST.,2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
924061,RUSSELL ST.,2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
924061,RUSSELL ST.,2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
924061,RUSSELL ST.,2024-04-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
924061,RUSSELL ST.,2024-04-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
924061,RUSSELL ST.,2024-04-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
924061,RUSSELL ST.,2024-04-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,54.76
924061,RUSSELL ST.,2024-04-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,33.72
924061,RUSSELL ST.,2024-04-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.04
924061,RUSSELL ST.,2024-04-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,130.0
924061,RUSSELL ST.,2024-04-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
924061,RUSSELL ST.,2024-04-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
924061,RUSSELL ST.,2024-04-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
924061,RUSSELL ST.,2024-04-18T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.25
924061,RUSSELL ST.,2024-04-18T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.48
924061,RUSSELL ST.,2024-04-18T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.12
924061,RUSSELL ST.,2024-04-18T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.61
924061,RUSSELL ST.,2024-04-18T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.09
924061,RUSSELL ST.,2024-04-18T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.68
924061,RUSSELL ST.,2024-04-18T23:40:00.000+00:00,feeder,6,N Current (RMS),A,18.1
924061,RUSSELL ST.,2024-04-18T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.4
924061,RUSSELL ST.,2024-04-18T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.3
924061,RUSSELL ST.,2024-04-18T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,23.6
924061,RUSSELL ST.,2024-04-18T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
924061,RUSSELL ST.,2024-04-18T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
924061,RUSSELL ST.,2024-04-18T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
924061,RUSSELL ST.,2024-04-18T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.19
924061,RUSSELL ST.,2024-04-18T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.35
924061,RUSSELL ST.,2024-04-18T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.93
924061,RUSSELL ST.,2024-04-18T23:40:00.000+00:00,feeder,5,N Current (RMS),A,83.2
924061,RUSSELL ST.,2024-04-18T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,96.6
924061,RUSSELL ST.,2024-04-18T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
924061,RUSSELL ST.,2024-04-18T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
924061,RUSSELL ST.,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
924061,RUSSELL ST.,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
924061,RUSSELL ST.,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
924061,RUSSELL ST.,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.87
924061,RUSSELL ST.,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.39
924061,RUSSELL ST.,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.16
924061,RUSSELL ST.,2024-04-18T23:40:00.000+00:00,feeder,4,N Current (RMS),A,15.1
924061,RUSSELL ST.,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
924061,RUSSELL ST.,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
924061,RUSSELL ST.,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
924061,RUSSELL ST.,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
924061,RUSSELL ST.,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
924061,RUSSELL ST.,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.21
924061,RUSSELL ST.,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.78
924061,RUSSELL ST.,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.08
924061,RUSSELL ST.,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.53
924061,RUSSELL ST.,2024-04-18T23:40:00.000+00:00,feeder,3,N Current (RMS),A,19.3
924061,RUSSELL ST.,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
924061,RUSSELL ST.,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
924061,RUSSELL ST.,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
924061,RUSSELL ST.,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
924061,RUSSELL ST.,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
924061,RUSSELL ST.,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
924061,RUSSELL ST.,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.65
924061,RUSSELL ST.,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.81
924061,RUSSELL ST.,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.3
924061,RUSSELL ST.,2024-04-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,19.5
924061,RUSSELL ST.,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
924061,RUSSELL ST.,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
924061,RUSSELL ST.,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
924061,RUSSELL ST.,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
924061,RUSSELL ST.,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
924061,RUSSELL ST.,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
924061,RUSSELL ST.,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
924061,RUSSELL ST.,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
924061,RUSSELL ST.,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
924061,RUSSELL ST.,2024-04-18T23:40:00.000+00:00,feeder,1,N Current (RMS),A,6.2
924061,RUSSELL ST.,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
924061,RUSSELL ST.,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
924061,RUSSELL ST.,2024-04-18T23:40:00.000+00:00,transformer,,Temperature,C,23.6
924061,RUSSELL ST.,2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
924061,RUSSELL ST.,2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
924061,RUSSELL ST.,2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
924061,RUSSELL ST.,2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
924061,RUSSELL ST.,2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
924061,RUSSELL ST.,2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
924061,RUSSELL ST.,2024-04-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
924061,RUSSELL ST.,2024-04-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
924061,RUSSELL ST.,2024-04-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
924061,RUSSELL ST.,2024-04-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,53.45
924061,RUSSELL ST.,2024-04-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.9
924061,RUSSELL ST.,2024-04-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.27
924061,RUSSELL ST.,2024-04-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,116.6
924061,RUSSELL ST.,2024-04-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
924061,RUSSELL ST.,2024-04-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
924061,RUSSELL ST.,2024-04-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
924061,RUSSELL ST.,2024-04-18T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
924061,RUSSELL ST.,2024-04-18T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.69
924061,RUSSELL ST.,2024-04-18T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.67
924061,RUSSELL ST.,2024-04-18T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.34
924061,RUSSELL ST.,2024-04-18T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.68
924061,RUSSELL ST.,2024-04-18T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.97
924061,RUSSELL ST.,2024-04-18T23:30:00.000+00:00,feeder,6,N Current (RMS),A,17.2
924061,RUSSELL ST.,2024-04-18T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.5
924061,RUSSELL ST.,2024-04-18T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,26.0
924061,RUSSELL ST.,2024-04-18T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,24.1
924061,RUSSELL ST.,2024-04-18T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
924061,RUSSELL ST.,2024-04-18T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
924061,RUSSELL ST.,2024-04-18T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
924061,RUSSELL ST.,2024-04-18T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.58
924061,RUSSELL ST.,2024-04-18T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.34
924061,RUSSELL ST.,2024-04-18T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.2
924061,RUSSELL ST.,2024-04-18T23:30:00.000+00:00,feeder,5,N Current (RMS),A,80.0
924061,RUSSELL ST.,2024-04-18T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,95.0
924061,RUSSELL ST.,2024-04-18T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
924061,RUSSELL ST.,2024-04-18T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.1
924061,RUSSELL ST.,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
924061,RUSSELL ST.,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924061,RUSSELL ST.,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
924061,RUSSELL ST.,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.5
924061,RUSSELL ST.,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.22
924061,RUSSELL ST.,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.59
924061,RUSSELL ST.,2024-04-18T23:30:00.000+00:00,feeder,4,N Current (RMS),A,26.2
924061,RUSSELL ST.,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
924061,RUSSELL ST.,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
924061,RUSSELL ST.,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
924061,RUSSELL ST.,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
924061,RUSSELL ST.,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
924061,RUSSELL ST.,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.2
924061,RUSSELL ST.,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.34
924061,RUSSELL ST.,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.74
924061,RUSSELL ST.,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.21
924061,RUSSELL ST.,2024-04-18T23:30:00.000+00:00,feeder,3,N Current (RMS),A,23.1
924061,RUSSELL ST.,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
924061,RUSSELL ST.,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
924061,RUSSELL ST.,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
924061,RUSSELL ST.,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
924061,RUSSELL ST.,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
924061,RUSSELL ST.,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
924061,RUSSELL ST.,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.94
924061,RUSSELL ST.,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.37
924061,RUSSELL ST.,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.47
924061,RUSSELL ST.,2024-04-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,15.8
924061,RUSSELL ST.,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
924061,RUSSELL ST.,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
924061,RUSSELL ST.,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
924061,RUSSELL ST.,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924061,RUSSELL ST.,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
924061,RUSSELL ST.,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
924061,RUSSELL ST.,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
924061,RUSSELL ST.,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
924061,RUSSELL ST.,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
924061,RUSSELL ST.,2024-04-18T23:30:00.000+00:00,feeder,1,N Current (RMS),A,6.7
924061,RUSSELL ST.,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
924061,RUSSELL ST.,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
924061,RUSSELL ST.,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
924061,RUSSELL ST.,2024-04-18T23:30:00.000+00:00,transformer,,Temperature,C,23.7
924061,RUSSELL ST.,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
924061,RUSSELL ST.,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
924061,RUSSELL ST.,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
924061,RUSSELL ST.,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
924061,RUSSELL ST.,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
924061,RUSSELL ST.,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
924061,RUSSELL ST.,2024-04-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
924061,RUSSELL ST.,2024-04-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
924061,RUSSELL ST.,2024-04-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
924061,RUSSELL ST.,2024-04-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,56.21
924061,RUSSELL ST.,2024-04-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.57
924061,RUSSELL ST.,2024-04-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.03
924061,RUSSELL ST.,2024-04-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,137.1
924061,RUSSELL ST.,2024-04-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
924061,RUSSELL ST.,2024-04-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
924061,RUSSELL ST.,2024-04-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
924061,RUSSELL ST.,2024-04-18T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
924061,RUSSELL ST.,2024-04-18T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.72
924061,RUSSELL ST.,2024-04-18T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.04
924061,RUSSELL ST.,2024-04-18T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.75
924061,RUSSELL ST.,2024-04-18T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.62
924061,RUSSELL ST.,2024-04-18T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.74
924061,RUSSELL ST.,2024-04-18T23:20:00.000+00:00,feeder,6,N Current (RMS),A,18.5
924061,RUSSELL ST.,2024-04-18T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.9
924061,RUSSELL ST.,2024-04-18T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.6
924061,RUSSELL ST.,2024-04-18T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,27.9
924061,RUSSELL ST.,2024-04-18T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
924061,RUSSELL ST.,2024-04-18T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
924061,RUSSELL ST.,2024-04-18T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
924061,RUSSELL ST.,2024-04-18T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.58
924061,RUSSELL ST.,2024-04-18T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.33
924061,RUSSELL ST.,2024-04-18T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.96
924061,RUSSELL ST.,2024-04-18T23:20:00.000+00:00,feeder,5,N Current (RMS),A,80.2
924061,RUSSELL ST.,2024-04-18T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,94.4
924061,RUSSELL ST.,2024-04-18T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
924061,RUSSELL ST.,2024-04-18T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
924061,RUSSELL ST.,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
924061,RUSSELL ST.,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
924061,RUSSELL ST.,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
924061,RUSSELL ST.,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.21
924061,RUSSELL ST.,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.62
924061,RUSSELL ST.,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.23
924061,RUSSELL ST.,2024-04-18T23:20:00.000+00:00,feeder,4,N Current (RMS),A,15.1
924061,RUSSELL ST.,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
924061,RUSSELL ST.,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
924061,RUSSELL ST.,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
924061,RUSSELL ST.,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
924061,RUSSELL ST.,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
924061,RUSSELL ST.,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.4
924061,RUSSELL ST.,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.28
924061,RUSSELL ST.,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.62
924061,RUSSELL ST.,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.28
924061,RUSSELL ST.,2024-04-18T23:20:00.000+00:00,feeder,3,N Current (RMS),A,22.8
924061,RUSSELL ST.,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
924061,RUSSELL ST.,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
924061,RUSSELL ST.,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
924061,RUSSELL ST.,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
924061,RUSSELL ST.,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
924061,RUSSELL ST.,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
924061,RUSSELL ST.,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.24
924061,RUSSELL ST.,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.72
924061,RUSSELL ST.,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.99
924061,RUSSELL ST.,2024-04-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,17.7
924061,RUSSELL ST.,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
924061,RUSSELL ST.,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
924061,RUSSELL ST.,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
924061,RUSSELL ST.,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
924061,RUSSELL ST.,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
924061,RUSSELL ST.,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
924061,RUSSELL ST.,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
924061,RUSSELL ST.,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
924061,RUSSELL ST.,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
924061,RUSSELL ST.,2024-04-18T23:20:00.000+00:00,feeder,1,N Current (RMS),A,6.5
924061,RUSSELL ST.,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
924061,RUSSELL ST.,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
924061,RUSSELL ST.,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
924061,RUSSELL ST.,2024-04-18T23:20:00.000+00:00,transformer,,Temperature,C,23.8
924061,RUSSELL ST.,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
924061,RUSSELL ST.,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
924061,RUSSELL ST.,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
924061,RUSSELL ST.,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
924061,RUSSELL ST.,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
924061,RUSSELL ST.,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
924061,RUSSELL ST.,2024-04-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
924061,RUSSELL ST.,2024-04-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
924061,RUSSELL ST.,2024-04-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
924061,RUSSELL ST.,2024-04-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,53.51
924061,RUSSELL ST.,2024-04-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.12
924061,RUSSELL ST.,2024-04-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.84
924061,RUSSELL ST.,2024-04-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,125.4
924061,RUSSELL ST.,2024-04-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
924061,RUSSELL ST.,2024-04-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
924061,RUSSELL ST.,2024-04-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
924061,RUSSELL ST.,2024-04-18T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
924061,RUSSELL ST.,2024-04-18T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.63
924061,RUSSELL ST.,2024-04-18T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.69
924061,RUSSELL ST.,2024-04-18T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.81
924061,RUSSELL ST.,2024-04-18T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.49
924061,RUSSELL ST.,2024-04-18T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.83
924061,RUSSELL ST.,2024-04-18T23:10:00.000+00:00,feeder,6,N Current (RMS),A,18.0
924061,RUSSELL ST.,2024-04-18T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,27.7
924061,RUSSELL ST.,2024-04-18T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,23.9
924061,RUSSELL ST.,2024-04-18T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,23.3
924061,RUSSELL ST.,2024-04-18T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.11
924061,RUSSELL ST.,2024-04-18T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
924061,RUSSELL ST.,2024-04-18T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
924061,RUSSELL ST.,2024-04-18T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.62
924061,RUSSELL ST.,2024-04-18T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.31
924061,RUSSELL ST.,2024-04-18T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.22
924061,RUSSELL ST.,2024-04-18T23:10:00.000+00:00,feeder,5,N Current (RMS),A,75.5
924061,RUSSELL ST.,2024-04-18T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,90.4
924061,RUSSELL ST.,2024-04-18T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
924061,RUSSELL ST.,2024-04-18T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
924061,RUSSELL ST.,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
924061,RUSSELL ST.,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
924061,RUSSELL ST.,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
924061,RUSSELL ST.,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.83
924061,RUSSELL ST.,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.87
924061,RUSSELL ST.,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.07
924061,RUSSELL ST.,2024-04-18T23:10:00.000+00:00,feeder,4,N Current (RMS),A,15.2
924061,RUSSELL ST.,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
924061,RUSSELL ST.,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
924061,RUSSELL ST.,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
924061,RUSSELL ST.,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
924061,RUSSELL ST.,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
924061,RUSSELL ST.,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.32
924061,RUSSELL ST.,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.89
924061,RUSSELL ST.,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.9
924061,RUSSELL ST.,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.38
924061,RUSSELL ST.,2024-04-18T23:10:00.000+00:00,feeder,3,N Current (RMS),A,23.0
924061,RUSSELL ST.,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
924061,RUSSELL ST.,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
924061,RUSSELL ST.,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
924061,RUSSELL ST.,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
924061,RUSSELL ST.,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
924061,RUSSELL ST.,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
924061,RUSSELL ST.,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.94
924061,RUSSELL ST.,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.92
924061,RUSSELL ST.,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.86
924061,RUSSELL ST.,2024-04-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,24.8
924061,RUSSELL ST.,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
924061,RUSSELL ST.,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
924061,RUSSELL ST.,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
924061,RUSSELL ST.,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
924061,RUSSELL ST.,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
924061,RUSSELL ST.,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
924061,RUSSELL ST.,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.41
924061,RUSSELL ST.,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
924061,RUSSELL ST.,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
924061,RUSSELL ST.,2024-04-18T23:10:00.000+00:00,feeder,1,N Current (RMS),A,6.3
924061,RUSSELL ST.,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
924061,RUSSELL ST.,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
924061,RUSSELL ST.,2024-04-18T23:10:00.000+00:00,transformer,,Temperature,C,23.9
924061,RUSSELL ST.,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
924061,RUSSELL ST.,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
924061,RUSSELL ST.,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
924061,RUSSELL ST.,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
924061,RUSSELL ST.,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
924061,RUSSELL ST.,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
924061,RUSSELL ST.,2024-04-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
924061,RUSSELL ST.,2024-04-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
924061,RUSSELL ST.,2024-04-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
924061,RUSSELL ST.,2024-04-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,56.5
924061,RUSSELL ST.,2024-04-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,35.66
924061,RUSSELL ST.,2024-04-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.01
924061,RUSSELL ST.,2024-04-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,126.5
924061,RUSSELL ST.,2024-04-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
924061,RUSSELL ST.,2024-04-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
924061,RUSSELL ST.,2024-04-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
924061,RUSSELL ST.,2024-04-18T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.87
924061,RUSSELL ST.,2024-04-18T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.21
924061,RUSSELL ST.,2024-04-18T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.42
924061,RUSSELL ST.,2024-04-18T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.25
924061,RUSSELL ST.,2024-04-18T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.63
924061,RUSSELL ST.,2024-04-18T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.43
924061,RUSSELL ST.,2024-04-18T23:00:00.000+00:00,feeder,6,N Current (RMS),A,18.0
924061,RUSSELL ST.,2024-04-18T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,25.9
924061,RUSSELL ST.,2024-04-18T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.7
924061,RUSSELL ST.,2024-04-18T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,25.0
924061,RUSSELL ST.,2024-04-18T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
924061,RUSSELL ST.,2024-04-18T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
924061,RUSSELL ST.,2024-04-18T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
924061,RUSSELL ST.,2024-04-18T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.63
924061,RUSSELL ST.,2024-04-18T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.37
924061,RUSSELL ST.,2024-04-18T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.24
924061,RUSSELL ST.,2024-04-18T23:00:00.000+00:00,feeder,5,N Current (RMS),A,75.4
924061,RUSSELL ST.,2024-04-18T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,90.5
924061,RUSSELL ST.,2024-04-18T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
924061,RUSSELL ST.,2024-04-18T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.3
924061,RUSSELL ST.,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
924061,RUSSELL ST.,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
924061,RUSSELL ST.,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
924061,RUSSELL ST.,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.52
924061,RUSSELL ST.,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.88
924061,RUSSELL ST.,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.86
924061,RUSSELL ST.,2024-04-18T23:00:00.000+00:00,feeder,4,N Current (RMS),A,10.4
924061,RUSSELL ST.,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
924061,RUSSELL ST.,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
924061,RUSSELL ST.,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
924061,RUSSELL ST.,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
924061,RUSSELL ST.,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
924061,RUSSELL ST.,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.38
924061,RUSSELL ST.,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.74
924061,RUSSELL ST.,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.01
924061,RUSSELL ST.,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.41
924061,RUSSELL ST.,2024-04-18T23:00:00.000+00:00,feeder,3,N Current (RMS),A,25.1
924061,RUSSELL ST.,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
924061,RUSSELL ST.,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
924061,RUSSELL ST.,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.1
924061,RUSSELL ST.,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
924061,RUSSELL ST.,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
924061,RUSSELL ST.,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
924061,RUSSELL ST.,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.42
924061,RUSSELL ST.,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.68
924061,RUSSELL ST.,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.63
924061,RUSSELL ST.,2024-04-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
924061,RUSSELL ST.,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
924061,RUSSELL ST.,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.9
924061,RUSSELL ST.,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
924061,RUSSELL ST.,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
924061,RUSSELL ST.,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
924061,RUSSELL ST.,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
924061,RUSSELL ST.,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.37
924061,RUSSELL ST.,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.15
924061,RUSSELL ST.,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
924061,RUSSELL ST.,2024-04-18T23:00:00.000+00:00,feeder,1,N Current (RMS),A,6.3
924061,RUSSELL ST.,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
924061,RUSSELL ST.,2024-04-18T23:00:00.000+00:00,transformer,,Temperature,C,23.8
924061,RUSSELL ST.,2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
924061,RUSSELL ST.,2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
924061,RUSSELL ST.,2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
924061,RUSSELL ST.,2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
924061,RUSSELL ST.,2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
924061,RUSSELL ST.,2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
924061,RUSSELL ST.,2024-04-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
924061,RUSSELL ST.,2024-04-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
924061,RUSSELL ST.,2024-04-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
924061,RUSSELL ST.,2024-04-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,55.93
924061,RUSSELL ST.,2024-04-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,38.72
924061,RUSSELL ST.,2024-04-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.21
924061,RUSSELL ST.,2024-04-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,114.7
924061,RUSSELL ST.,2024-04-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
924061,RUSSELL ST.,2024-04-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
924061,RUSSELL ST.,2024-04-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
924061,RUSSELL ST.,2024-04-18T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.3
924061,RUSSELL ST.,2024-04-18T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.53
924061,RUSSELL ST.,2024-04-18T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.47
924061,RUSSELL ST.,2024-04-18T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.68
924061,RUSSELL ST.,2024-04-18T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.34
924061,RUSSELL ST.,2024-04-18T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.51
924061,RUSSELL ST.,2024-04-18T22:50:00.000+00:00,feeder,6,N Current (RMS),A,18.5
924061,RUSSELL ST.,2024-04-18T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,23.8
924061,RUSSELL ST.,2024-04-18T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,23.4
924061,RUSSELL ST.,2024-04-18T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,25.2
924061,RUSSELL ST.,2024-04-18T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
924061,RUSSELL ST.,2024-04-18T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
924061,RUSSELL ST.,2024-04-18T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
924061,RUSSELL ST.,2024-04-18T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.81
924061,RUSSELL ST.,2024-04-18T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.19
924061,RUSSELL ST.,2024-04-18T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.08
924061,RUSSELL ST.,2024-04-18T22:50:00.000+00:00,feeder,5,N Current (RMS),A,79.0
924061,RUSSELL ST.,2024-04-18T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,94.7
924061,RUSSELL ST.,2024-04-18T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.9
924061,RUSSELL ST.,2024-04-18T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
924061,RUSSELL ST.,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
924061,RUSSELL ST.,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
924061,RUSSELL ST.,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
924061,RUSSELL ST.,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.33
924061,RUSSELL ST.,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.91
924061,RUSSELL ST.,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.85
924061,RUSSELL ST.,2024-04-18T22:50:00.000+00:00,feeder,4,N Current (RMS),A,9.9
924061,RUSSELL ST.,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
924061,RUSSELL ST.,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
924061,RUSSELL ST.,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
924061,RUSSELL ST.,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
924061,RUSSELL ST.,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
924061,RUSSELL ST.,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.5
924061,RUSSELL ST.,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.58
924061,RUSSELL ST.,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.27
924061,RUSSELL ST.,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.62
924061,RUSSELL ST.,2024-04-18T22:50:00.000+00:00,feeder,3,N Current (RMS),A,29.7
924061,RUSSELL ST.,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
924061,RUSSELL ST.,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
924061,RUSSELL ST.,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.4
924061,RUSSELL ST.,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
924061,RUSSELL ST.,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
924061,RUSSELL ST.,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
924061,RUSSELL ST.,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.57
924061,RUSSELL ST.,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.37
924061,RUSSELL ST.,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.41
924061,RUSSELL ST.,2024-04-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,22.3
924061,RUSSELL ST.,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
924061,RUSSELL ST.,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.9
924061,RUSSELL ST.,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
924061,RUSSELL ST.,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
924061,RUSSELL ST.,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
924061,RUSSELL ST.,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
924061,RUSSELL ST.,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.4
924061,RUSSELL ST.,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
924061,RUSSELL ST.,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
924061,RUSSELL ST.,2024-04-18T22:50:00.000+00:00,feeder,1,N Current (RMS),A,6.6
924061,RUSSELL ST.,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
924061,RUSSELL ST.,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
924061,RUSSELL ST.,2024-04-18T22:50:00.000+00:00,transformer,,Temperature,C,24.0
924061,RUSSELL ST.,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
924061,RUSSELL ST.,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
924061,RUSSELL ST.,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
924061,RUSSELL ST.,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
924061,RUSSELL ST.,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
924061,RUSSELL ST.,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
924061,RUSSELL ST.,2024-04-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
924061,RUSSELL ST.,2024-04-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
924061,RUSSELL ST.,2024-04-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
924061,RUSSELL ST.,2024-04-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,58.38
924061,RUSSELL ST.,2024-04-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,38.25
924061,RUSSELL ST.,2024-04-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,40.13
924061,RUSSELL ST.,2024-04-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,116.7
924061,RUSSELL ST.,2024-04-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
924061,RUSSELL ST.,2024-04-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
924061,RUSSELL ST.,2024-04-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
