Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-18T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
924061,RUSSELL ST.,2024-04-18T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.68
924061,RUSSELL ST.,2024-04-18T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.42
924061,RUSSELL ST.,2024-04-18T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.23
924061,RUSSELL ST.,2024-04-18T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.31
924061,RUSSELL ST.,2024-04-18T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.7
924061,RUSSELL ST.,2024-04-18T22:40:00.000+00:00,feeder,6,N Current (RMS),A,17.9
924061,RUSSELL ST.,2024-04-18T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,25.8
924061,RUSSELL ST.,2024-04-18T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,31.1
924061,RUSSELL ST.,2024-04-18T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,25.9
924061,RUSSELL ST.,2024-04-18T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
924061,RUSSELL ST.,2024-04-18T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
924061,RUSSELL ST.,2024-04-18T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
924061,RUSSELL ST.,2024-04-18T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.38
924061,RUSSELL ST.,2024-04-18T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.44
924061,RUSSELL ST.,2024-04-18T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.01
924061,RUSSELL ST.,2024-04-18T22:40:00.000+00:00,feeder,5,N Current (RMS),A,70.1
924061,RUSSELL ST.,2024-04-18T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,85.1
924061,RUSSELL ST.,2024-04-18T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
924061,RUSSELL ST.,2024-04-18T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
924061,RUSSELL ST.,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
924061,RUSSELL ST.,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
924061,RUSSELL ST.,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.22
924061,RUSSELL ST.,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.1
924061,RUSSELL ST.,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.09
924061,RUSSELL ST.,2024-04-18T22:40:00.000+00:00,feeder,4,N Current (RMS),A,21.8
924061,RUSSELL ST.,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
924061,RUSSELL ST.,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
924061,RUSSELL ST.,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
924061,RUSSELL ST.,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
924061,RUSSELL ST.,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
924061,RUSSELL ST.,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.79
924061,RUSSELL ST.,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924061,RUSSELL ST.,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.8
924061,RUSSELL ST.,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.24
924061,RUSSELL ST.,2024-04-18T22:40:00.000+00:00,feeder,3,N Current (RMS),A,27.2
924061,RUSSELL ST.,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
924061,RUSSELL ST.,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
924061,RUSSELL ST.,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
924061,RUSSELL ST.,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
924061,RUSSELL ST.,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
924061,RUSSELL ST.,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
924061,RUSSELL ST.,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.82
924061,RUSSELL ST.,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.18
924061,RUSSELL ST.,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.81
924061,RUSSELL ST.,2024-04-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,23.9
924061,RUSSELL ST.,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
924061,RUSSELL ST.,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.3
924061,RUSSELL ST.,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
924061,RUSSELL ST.,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924061,RUSSELL ST.,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
924061,RUSSELL ST.,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
924061,RUSSELL ST.,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
924061,RUSSELL ST.,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
924061,RUSSELL ST.,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
924061,RUSSELL ST.,2024-04-18T22:40:00.000+00:00,feeder,1,N Current (RMS),A,6.6
924061,RUSSELL ST.,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
924061,RUSSELL ST.,2024-04-18T22:40:00.000+00:00,transformer,,Temperature,C,24.1
924061,RUSSELL ST.,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
924061,RUSSELL ST.,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
924061,RUSSELL ST.,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
924061,RUSSELL ST.,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
924061,RUSSELL ST.,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
924061,RUSSELL ST.,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
924061,RUSSELL ST.,2024-04-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
924061,RUSSELL ST.,2024-04-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
924061,RUSSELL ST.,2024-04-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
924061,RUSSELL ST.,2024-04-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,59.04
924061,RUSSELL ST.,2024-04-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,41.02
924061,RUSSELL ST.,2024-04-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,39.54
924061,RUSSELL ST.,2024-04-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,113.6
924061,RUSSELL ST.,2024-04-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
924061,RUSSELL ST.,2024-04-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
924061,RUSSELL ST.,2024-04-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
924061,RUSSELL ST.,2024-04-18T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.16
924061,RUSSELL ST.,2024-04-18T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.8
924061,RUSSELL ST.,2024-04-18T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.42
924061,RUSSELL ST.,2024-04-18T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.17
924061,RUSSELL ST.,2024-04-18T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.49
924061,RUSSELL ST.,2024-04-18T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.76
924061,RUSSELL ST.,2024-04-18T22:30:00.000+00:00,feeder,6,N Current (RMS),A,19.2
924061,RUSSELL ST.,2024-04-18T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.5
924061,RUSSELL ST.,2024-04-18T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,35.4
924061,RUSSELL ST.,2024-04-18T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,26.2
924061,RUSSELL ST.,2024-04-18T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
924061,RUSSELL ST.,2024-04-18T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
924061,RUSSELL ST.,2024-04-18T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
924061,RUSSELL ST.,2024-04-18T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.18
924061,RUSSELL ST.,2024-04-18T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.73
924061,RUSSELL ST.,2024-04-18T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.14
924061,RUSSELL ST.,2024-04-18T22:30:00.000+00:00,feeder,5,N Current (RMS),A,77.3
924061,RUSSELL ST.,2024-04-18T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,92.5
924061,RUSSELL ST.,2024-04-18T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
924061,RUSSELL ST.,2024-04-18T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
924061,RUSSELL ST.,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
924061,RUSSELL ST.,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
924061,RUSSELL ST.,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
924061,RUSSELL ST.,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.79
924061,RUSSELL ST.,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.8
924061,RUSSELL ST.,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.6
924061,RUSSELL ST.,2024-04-18T22:30:00.000+00:00,feeder,4,N Current (RMS),A,13.7
924061,RUSSELL ST.,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
924061,RUSSELL ST.,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
924061,RUSSELL ST.,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
924061,RUSSELL ST.,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
924061,RUSSELL ST.,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
924061,RUSSELL ST.,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.16
924061,RUSSELL ST.,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.69
924061,RUSSELL ST.,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.04
924061,RUSSELL ST.,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.66
924061,RUSSELL ST.,2024-04-18T22:30:00.000+00:00,feeder,3,N Current (RMS),A,28.6
924061,RUSSELL ST.,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
924061,RUSSELL ST.,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
924061,RUSSELL ST.,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.1
924061,RUSSELL ST.,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
924061,RUSSELL ST.,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
924061,RUSSELL ST.,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
924061,RUSSELL ST.,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.36
924061,RUSSELL ST.,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.12
924061,RUSSELL ST.,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.88
924061,RUSSELL ST.,2024-04-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,19.7
924061,RUSSELL ST.,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
924061,RUSSELL ST.,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
924061,RUSSELL ST.,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
924061,RUSSELL ST.,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
924061,RUSSELL ST.,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
924061,RUSSELL ST.,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
924061,RUSSELL ST.,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
924061,RUSSELL ST.,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
924061,RUSSELL ST.,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
924061,RUSSELL ST.,2024-04-18T22:30:00.000+00:00,feeder,1,N Current (RMS),A,6.9
924061,RUSSELL ST.,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
924061,RUSSELL ST.,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
924061,RUSSELL ST.,2024-04-18T22:30:00.000+00:00,transformer,,Temperature,C,24.2
924061,RUSSELL ST.,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
924061,RUSSELL ST.,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
924061,RUSSELL ST.,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
924061,RUSSELL ST.,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
924061,RUSSELL ST.,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
924061,RUSSELL ST.,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
924061,RUSSELL ST.,2024-04-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
924061,RUSSELL ST.,2024-04-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
924061,RUSSELL ST.,2024-04-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
924061,RUSSELL ST.,2024-04-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,56.53
924061,RUSSELL ST.,2024-04-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,39.4
924061,RUSSELL ST.,2024-04-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,42.8
924061,RUSSELL ST.,2024-04-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,103.5
924061,RUSSELL ST.,2024-04-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
924061,RUSSELL ST.,2024-04-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
924061,RUSSELL ST.,2024-04-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
924061,RUSSELL ST.,2024-04-18T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.29
924061,RUSSELL ST.,2024-04-18T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.84
924061,RUSSELL ST.,2024-04-18T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.61
924061,RUSSELL ST.,2024-04-18T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.52
924061,RUSSELL ST.,2024-04-18T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.56
924061,RUSSELL ST.,2024-04-18T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.34
924061,RUSSELL ST.,2024-04-18T22:20:00.000+00:00,feeder,6,N Current (RMS),A,20.2
924061,RUSSELL ST.,2024-04-18T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.2
924061,RUSSELL ST.,2024-04-18T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.2
924061,RUSSELL ST.,2024-04-18T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,28.8
924061,RUSSELL ST.,2024-04-18T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
924061,RUSSELL ST.,2024-04-18T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
924061,RUSSELL ST.,2024-04-18T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
924061,RUSSELL ST.,2024-04-18T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.09
924061,RUSSELL ST.,2024-04-18T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.79
924061,RUSSELL ST.,2024-04-18T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.31
924061,RUSSELL ST.,2024-04-18T22:20:00.000+00:00,feeder,5,N Current (RMS),A,77.6
924061,RUSSELL ST.,2024-04-18T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,92.5
924061,RUSSELL ST.,2024-04-18T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.7
924061,RUSSELL ST.,2024-04-18T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.6
924061,RUSSELL ST.,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
924061,RUSSELL ST.,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
924061,RUSSELL ST.,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
924061,RUSSELL ST.,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.67
924061,RUSSELL ST.,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.76
924061,RUSSELL ST.,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.5
924061,RUSSELL ST.,2024-04-18T22:20:00.000+00:00,feeder,4,N Current (RMS),A,16.1
924061,RUSSELL ST.,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
924061,RUSSELL ST.,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
924061,RUSSELL ST.,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
924061,RUSSELL ST.,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
924061,RUSSELL ST.,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
924061,RUSSELL ST.,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.8
924061,RUSSELL ST.,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.29
924061,RUSSELL ST.,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.29
924061,RUSSELL ST.,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.91
924061,RUSSELL ST.,2024-04-18T22:20:00.000+00:00,feeder,3,N Current (RMS),A,26.9
924061,RUSSELL ST.,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
924061,RUSSELL ST.,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.8
924061,RUSSELL ST.,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
924061,RUSSELL ST.,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
924061,RUSSELL ST.,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
924061,RUSSELL ST.,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
924061,RUSSELL ST.,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.28
924061,RUSSELL ST.,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.98
924061,RUSSELL ST.,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.29
924061,RUSSELL ST.,2024-04-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,18.0
924061,RUSSELL ST.,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
924061,RUSSELL ST.,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
924061,RUSSELL ST.,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.1
924061,RUSSELL ST.,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
924061,RUSSELL ST.,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
924061,RUSSELL ST.,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
924061,RUSSELL ST.,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
924061,RUSSELL ST.,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
924061,RUSSELL ST.,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
924061,RUSSELL ST.,2024-04-18T22:20:00.000+00:00,feeder,1,N Current (RMS),A,7.0
924061,RUSSELL ST.,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
924061,RUSSELL ST.,2024-04-18T22:20:00.000+00:00,transformer,,Temperature,C,24.2
924061,RUSSELL ST.,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
924061,RUSSELL ST.,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
924061,RUSSELL ST.,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
924061,RUSSELL ST.,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
924061,RUSSELL ST.,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
924061,RUSSELL ST.,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
924061,RUSSELL ST.,2024-04-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
924061,RUSSELL ST.,2024-04-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
924061,RUSSELL ST.,2024-04-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
924061,RUSSELL ST.,2024-04-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,58.21
924061,RUSSELL ST.,2024-04-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,48.63
924061,RUSSELL ST.,2024-04-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,41.17
924061,RUSSELL ST.,2024-04-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,103.8
924061,RUSSELL ST.,2024-04-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
924061,RUSSELL ST.,2024-04-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
924061,RUSSELL ST.,2024-04-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
924061,RUSSELL ST.,2024-04-18T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.41
924061,RUSSELL ST.,2024-04-18T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.84
924061,RUSSELL ST.,2024-04-18T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.85
924061,RUSSELL ST.,2024-04-18T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.49
924061,RUSSELL ST.,2024-04-18T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.11
924061,RUSSELL ST.,2024-04-18T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.99
924061,RUSSELL ST.,2024-04-18T22:10:00.000+00:00,feeder,6,N Current (RMS),A,21.5
924061,RUSSELL ST.,2024-04-18T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.2
924061,RUSSELL ST.,2024-04-18T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,22.9
924061,RUSSELL ST.,2024-04-18T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,31.7
924061,RUSSELL ST.,2024-04-18T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
924061,RUSSELL ST.,2024-04-18T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
924061,RUSSELL ST.,2024-04-18T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
924061,RUSSELL ST.,2024-04-18T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.43
924061,RUSSELL ST.,2024-04-18T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.8
924061,RUSSELL ST.,2024-04-18T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.22
924061,RUSSELL ST.,2024-04-18T22:10:00.000+00:00,feeder,5,N Current (RMS),A,70.1
924061,RUSSELL ST.,2024-04-18T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,85.7
924061,RUSSELL ST.,2024-04-18T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.1
924061,RUSSELL ST.,2024-04-18T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.3
924061,RUSSELL ST.,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
924061,RUSSELL ST.,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
924061,RUSSELL ST.,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
924061,RUSSELL ST.,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.49
924061,RUSSELL ST.,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.36
924061,RUSSELL ST.,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.19
924061,RUSSELL ST.,2024-04-18T22:10:00.000+00:00,feeder,4,N Current (RMS),A,13.0
924061,RUSSELL ST.,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
924061,RUSSELL ST.,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
924061,RUSSELL ST.,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
924061,RUSSELL ST.,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
924061,RUSSELL ST.,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
924061,RUSSELL ST.,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.89
924061,RUSSELL ST.,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.27
924061,RUSSELL ST.,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.08
924061,RUSSELL ST.,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.81
924061,RUSSELL ST.,2024-04-18T22:10:00.000+00:00,feeder,3,N Current (RMS),A,22.9
924061,RUSSELL ST.,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
924061,RUSSELL ST.,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
924061,RUSSELL ST.,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.1
924061,RUSSELL ST.,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
924061,RUSSELL ST.,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
924061,RUSSELL ST.,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
924061,RUSSELL ST.,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.67
924061,RUSSELL ST.,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.72
924061,RUSSELL ST.,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.28
924061,RUSSELL ST.,2024-04-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,20.9
924061,RUSSELL ST.,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.9
924061,RUSSELL ST.,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
924061,RUSSELL ST.,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.6
924061,RUSSELL ST.,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
924061,RUSSELL ST.,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
924061,RUSSELL ST.,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
924061,RUSSELL ST.,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
924061,RUSSELL ST.,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
924061,RUSSELL ST.,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
924061,RUSSELL ST.,2024-04-18T22:10:00.000+00:00,feeder,1,N Current (RMS),A,7.2
924061,RUSSELL ST.,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
924061,RUSSELL ST.,2024-04-18T22:10:00.000+00:00,transformer,,Temperature,C,24.3
924061,RUSSELL ST.,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
924061,RUSSELL ST.,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
924061,RUSSELL ST.,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
924061,RUSSELL ST.,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
924061,RUSSELL ST.,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
924061,RUSSELL ST.,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
924061,RUSSELL ST.,2024-04-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
924061,RUSSELL ST.,2024-04-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
924061,RUSSELL ST.,2024-04-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
924061,RUSSELL ST.,2024-04-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,56.73
924061,RUSSELL ST.,2024-04-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.32
924061,RUSSELL ST.,2024-04-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,46.29
924061,RUSSELL ST.,2024-04-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,105.8
924061,RUSSELL ST.,2024-04-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
924061,RUSSELL ST.,2024-04-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
924061,RUSSELL ST.,2024-04-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
924061,RUSSELL ST.,2024-04-18T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.36
924061,RUSSELL ST.,2024-04-18T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.62
924061,RUSSELL ST.,2024-04-18T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.81
924061,RUSSELL ST.,2024-04-18T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.5
924061,RUSSELL ST.,2024-04-18T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.39
924061,RUSSELL ST.,2024-04-18T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.18
924061,RUSSELL ST.,2024-04-18T22:00:00.000+00:00,feeder,6,N Current (RMS),A,22.2
924061,RUSSELL ST.,2024-04-18T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.4
924061,RUSSELL ST.,2024-04-18T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,23.6
924061,RUSSELL ST.,2024-04-18T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,32.7
924061,RUSSELL ST.,2024-04-18T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
924061,RUSSELL ST.,2024-04-18T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
924061,RUSSELL ST.,2024-04-18T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
924061,RUSSELL ST.,2024-04-18T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.56
924061,RUSSELL ST.,2024-04-18T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.96
924061,RUSSELL ST.,2024-04-18T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.28
924061,RUSSELL ST.,2024-04-18T22:00:00.000+00:00,feeder,5,N Current (RMS),A,69.4
924061,RUSSELL ST.,2024-04-18T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,86.2
924061,RUSSELL ST.,2024-04-18T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
924061,RUSSELL ST.,2024-04-18T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
924061,RUSSELL ST.,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
924061,RUSSELL ST.,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
924061,RUSSELL ST.,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
924061,RUSSELL ST.,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.78
924061,RUSSELL ST.,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.6
924061,RUSSELL ST.,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.34
924061,RUSSELL ST.,2024-04-18T22:00:00.000+00:00,feeder,4,N Current (RMS),A,14.2
924061,RUSSELL ST.,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
924061,RUSSELL ST.,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
924061,RUSSELL ST.,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
924061,RUSSELL ST.,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
924061,RUSSELL ST.,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
924061,RUSSELL ST.,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
924061,RUSSELL ST.,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.16
924061,RUSSELL ST.,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.35
924061,RUSSELL ST.,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.55
924061,RUSSELL ST.,2024-04-18T22:00:00.000+00:00,feeder,3,N Current (RMS),A,48.2
924061,RUSSELL ST.,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
924061,RUSSELL ST.,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
924061,RUSSELL ST.,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,102.9
924061,RUSSELL ST.,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
924061,RUSSELL ST.,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
924061,RUSSELL ST.,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
924061,RUSSELL ST.,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.79
924061,RUSSELL ST.,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.48
924061,RUSSELL ST.,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.54
924061,RUSSELL ST.,2024-04-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,19.5
924061,RUSSELL ST.,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.7
924061,RUSSELL ST.,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
924061,RUSSELL ST.,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.7
924061,RUSSELL ST.,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
924061,RUSSELL ST.,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
924061,RUSSELL ST.,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
924061,RUSSELL ST.,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
924061,RUSSELL ST.,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
924061,RUSSELL ST.,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
924061,RUSSELL ST.,2024-04-18T22:00:00.000+00:00,feeder,1,N Current (RMS),A,7.5
924061,RUSSELL ST.,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
924061,RUSSELL ST.,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
924061,RUSSELL ST.,2024-04-18T22:00:00.000+00:00,transformer,,Temperature,C,24.3
924061,RUSSELL ST.,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
924061,RUSSELL ST.,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
924061,RUSSELL ST.,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
924061,RUSSELL ST.,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
924061,RUSSELL ST.,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
924061,RUSSELL ST.,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
924061,RUSSELL ST.,2024-04-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
924061,RUSSELL ST.,2024-04-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
924061,RUSSELL ST.,2024-04-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
924061,RUSSELL ST.,2024-04-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,60.14
924061,RUSSELL ST.,2024-04-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,44.01
924061,RUSSELL ST.,2024-04-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,56.8
924061,RUSSELL ST.,2024-04-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,103.2
924061,RUSSELL ST.,2024-04-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
924061,RUSSELL ST.,2024-04-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
924061,RUSSELL ST.,2024-04-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
924061,RUSSELL ST.,2024-04-18T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.39
924061,RUSSELL ST.,2024-04-18T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.56
924061,RUSSELL ST.,2024-04-18T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.64
924061,RUSSELL ST.,2024-04-18T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.42
924061,RUSSELL ST.,2024-04-18T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.34
924061,RUSSELL ST.,2024-04-18T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.59
924061,RUSSELL ST.,2024-04-18T21:50:00.000+00:00,feeder,6,N Current (RMS),A,23.0
924061,RUSSELL ST.,2024-04-18T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.8
924061,RUSSELL ST.,2024-04-18T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.5
924061,RUSSELL ST.,2024-04-18T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.3
924061,RUSSELL ST.,2024-04-18T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924061,RUSSELL ST.,2024-04-18T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
924061,RUSSELL ST.,2024-04-18T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
924061,RUSSELL ST.,2024-04-18T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.17
924061,RUSSELL ST.,2024-04-18T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.44
924061,RUSSELL ST.,2024-04-18T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.42
924061,RUSSELL ST.,2024-04-18T21:50:00.000+00:00,feeder,5,N Current (RMS),A,77.0
924061,RUSSELL ST.,2024-04-18T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,92.6
924061,RUSSELL ST.,2024-04-18T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
924061,RUSSELL ST.,2024-04-18T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
924061,RUSSELL ST.,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
924061,RUSSELL ST.,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
924061,RUSSELL ST.,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
924061,RUSSELL ST.,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924061,RUSSELL ST.,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.03
924061,RUSSELL ST.,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.14
924061,RUSSELL ST.,2024-04-18T21:50:00.000+00:00,feeder,4,N Current (RMS),A,16.9
924061,RUSSELL ST.,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
924061,RUSSELL ST.,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
924061,RUSSELL ST.,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
924061,RUSSELL ST.,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
924061,RUSSELL ST.,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
924061,RUSSELL ST.,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
924061,RUSSELL ST.,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.23
924061,RUSSELL ST.,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.71
924061,RUSSELL ST.,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.58
924061,RUSSELL ST.,2024-04-18T21:50:00.000+00:00,feeder,3,N Current (RMS),A,42.0
924061,RUSSELL ST.,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
924061,RUSSELL ST.,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
924061,RUSSELL ST.,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,96.8
924061,RUSSELL ST.,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.97
924061,RUSSELL ST.,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
924061,RUSSELL ST.,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
924061,RUSSELL ST.,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.82
924061,RUSSELL ST.,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.23
924061,RUSSELL ST.,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.52
924061,RUSSELL ST.,2024-04-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,21.4
924061,RUSSELL ST.,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.4
924061,RUSSELL ST.,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
924061,RUSSELL ST.,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.7
924061,RUSSELL ST.,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
924061,RUSSELL ST.,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
924061,RUSSELL ST.,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
924061,RUSSELL ST.,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
924061,RUSSELL ST.,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
924061,RUSSELL ST.,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
924061,RUSSELL ST.,2024-04-18T21:50:00.000+00:00,feeder,1,N Current (RMS),A,7.6
924061,RUSSELL ST.,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
924061,RUSSELL ST.,2024-04-18T21:50:00.000+00:00,transformer,,Temperature,C,24.3
924061,RUSSELL ST.,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
924061,RUSSELL ST.,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
924061,RUSSELL ST.,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
924061,RUSSELL ST.,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
924061,RUSSELL ST.,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
924061,RUSSELL ST.,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
924061,RUSSELL ST.,2024-04-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
924061,RUSSELL ST.,2024-04-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
924061,RUSSELL ST.,2024-04-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
924061,RUSSELL ST.,2024-04-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,63.01
924061,RUSSELL ST.,2024-04-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
924061,RUSSELL ST.,2024-04-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,59.17
924061,RUSSELL ST.,2024-04-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,107.0
924061,RUSSELL ST.,2024-04-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
924061,RUSSELL ST.,2024-04-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
924061,RUSSELL ST.,2024-04-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
924061,RUSSELL ST.,2024-04-18T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.63
924061,RUSSELL ST.,2024-04-18T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.35
924061,RUSSELL ST.,2024-04-18T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.45
924061,RUSSELL ST.,2024-04-18T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.42
924061,RUSSELL ST.,2024-04-18T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.09
924061,RUSSELL ST.,2024-04-18T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.89
924061,RUSSELL ST.,2024-04-18T21:40:00.000+00:00,feeder,6,N Current (RMS),A,27.7
924061,RUSSELL ST.,2024-04-18T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.6
924061,RUSSELL ST.,2024-04-18T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,30.2
924061,RUSSELL ST.,2024-04-18T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,39.1
924061,RUSSELL ST.,2024-04-18T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
924061,RUSSELL ST.,2024-04-18T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
924061,RUSSELL ST.,2024-04-18T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
924061,RUSSELL ST.,2024-04-18T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.45
924061,RUSSELL ST.,2024-04-18T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.16
924061,RUSSELL ST.,2024-04-18T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.36
924061,RUSSELL ST.,2024-04-18T21:40:00.000+00:00,feeder,5,N Current (RMS),A,79.8
924061,RUSSELL ST.,2024-04-18T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,97.9
924061,RUSSELL ST.,2024-04-18T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
924061,RUSSELL ST.,2024-04-18T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
924061,RUSSELL ST.,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
924061,RUSSELL ST.,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
924061,RUSSELL ST.,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
924061,RUSSELL ST.,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.14
924061,RUSSELL ST.,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.75
924061,RUSSELL ST.,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.32
924061,RUSSELL ST.,2024-04-18T21:40:00.000+00:00,feeder,4,N Current (RMS),A,13.6
924061,RUSSELL ST.,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
924061,RUSSELL ST.,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
924061,RUSSELL ST.,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
924061,RUSSELL ST.,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
924061,RUSSELL ST.,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
924061,RUSSELL ST.,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
924061,RUSSELL ST.,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.89
924061,RUSSELL ST.,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.81
924061,RUSSELL ST.,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.84
924061,RUSSELL ST.,2024-04-18T21:40:00.000+00:00,feeder,3,N Current (RMS),A,43.3
924061,RUSSELL ST.,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
924061,RUSSELL ST.,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
924061,RUSSELL ST.,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.8
924061,RUSSELL ST.,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
924061,RUSSELL ST.,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
924061,RUSSELL ST.,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
924061,RUSSELL ST.,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.02
924061,RUSSELL ST.,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.88
924061,RUSSELL ST.,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.97
924061,RUSSELL ST.,2024-04-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,23.4
924061,RUSSELL ST.,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
924061,RUSSELL ST.,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.3
924061,RUSSELL ST.,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
924061,RUSSELL ST.,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
924061,RUSSELL ST.,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
924061,RUSSELL ST.,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
924061,RUSSELL ST.,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
924061,RUSSELL ST.,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.2
924061,RUSSELL ST.,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
924061,RUSSELL ST.,2024-04-18T21:40:00.000+00:00,feeder,1,N Current (RMS),A,8.3
924061,RUSSELL ST.,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
924061,RUSSELL ST.,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
924061,RUSSELL ST.,2024-04-18T21:40:00.000+00:00,transformer,,Temperature,C,24.4
924061,RUSSELL ST.,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
924061,RUSSELL ST.,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
924061,RUSSELL ST.,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
924061,RUSSELL ST.,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
924061,RUSSELL ST.,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
924061,RUSSELL ST.,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
924061,RUSSELL ST.,2024-04-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
924061,RUSSELL ST.,2024-04-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
924061,RUSSELL ST.,2024-04-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
924061,RUSSELL ST.,2024-04-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,64.2
924061,RUSSELL ST.,2024-04-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,50.89
924061,RUSSELL ST.,2024-04-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,62.35
924061,RUSSELL ST.,2024-04-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
924061,RUSSELL ST.,2024-04-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.0
924061,RUSSELL ST.,2024-04-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
924061,RUSSELL ST.,2024-04-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
924061,RUSSELL ST.,2024-04-18T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.45
924061,RUSSELL ST.,2024-04-18T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.35
924061,RUSSELL ST.,2024-04-18T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.28
924061,RUSSELL ST.,2024-04-18T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.58
924061,RUSSELL ST.,2024-04-18T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.22
924061,RUSSELL ST.,2024-04-18T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.38
924061,RUSSELL ST.,2024-04-18T21:30:00.000+00:00,feeder,6,N Current (RMS),A,37.0
924061,RUSSELL ST.,2024-04-18T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.7
924061,RUSSELL ST.,2024-04-18T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,26.6
924061,RUSSELL ST.,2024-04-18T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,56.2
924061,RUSSELL ST.,2024-04-18T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
924061,RUSSELL ST.,2024-04-18T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
924061,RUSSELL ST.,2024-04-18T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
924061,RUSSELL ST.,2024-04-18T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,26.59
924061,RUSSELL ST.,2024-04-18T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.43
924061,RUSSELL ST.,2024-04-18T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.85
924061,RUSSELL ST.,2024-04-18T21:30:00.000+00:00,feeder,5,N Current (RMS),A,89.5
924061,RUSSELL ST.,2024-04-18T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,106.9
924061,RUSSELL ST.,2024-04-18T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
924061,RUSSELL ST.,2024-04-18T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.7
924061,RUSSELL ST.,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
924061,RUSSELL ST.,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
924061,RUSSELL ST.,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
924061,RUSSELL ST.,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.91
924061,RUSSELL ST.,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.19
924061,RUSSELL ST.,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.59
924061,RUSSELL ST.,2024-04-18T21:30:00.000+00:00,feeder,4,N Current (RMS),A,15.7
924061,RUSSELL ST.,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
924061,RUSSELL ST.,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
924061,RUSSELL ST.,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
924061,RUSSELL ST.,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
924061,RUSSELL ST.,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
924061,RUSSELL ST.,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.69
924061,RUSSELL ST.,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.18
924061,RUSSELL ST.,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.59
924061,RUSSELL ST.,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.13
924061,RUSSELL ST.,2024-04-18T21:30:00.000+00:00,feeder,3,N Current (RMS),A,35.4
924061,RUSSELL ST.,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.6
