Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
924061,RUSSELL ST.,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.7
924061,RUSSELL ST.,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
924061,RUSSELL ST.,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
924061,RUSSELL ST.,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
924061,RUSSELL ST.,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.51
924061,RUSSELL ST.,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.1
924061,RUSSELL ST.,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.12
924061,RUSSELL ST.,2024-04-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,25.2
924061,RUSSELL ST.,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.4
924061,RUSSELL ST.,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.7
924061,RUSSELL ST.,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.1
924061,RUSSELL ST.,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
924061,RUSSELL ST.,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
924061,RUSSELL ST.,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
924061,RUSSELL ST.,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.39
924061,RUSSELL ST.,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
924061,RUSSELL ST.,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
924061,RUSSELL ST.,2024-04-18T21:30:00.000+00:00,feeder,1,N Current (RMS),A,8.6
924061,RUSSELL ST.,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
924061,RUSSELL ST.,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
924061,RUSSELL ST.,2024-04-18T21:30:00.000+00:00,transformer,,Temperature,C,24.4
924061,RUSSELL ST.,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
924061,RUSSELL ST.,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
924061,RUSSELL ST.,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
924061,RUSSELL ST.,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
924061,RUSSELL ST.,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
924061,RUSSELL ST.,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
924061,RUSSELL ST.,2024-04-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
924061,RUSSELL ST.,2024-04-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
924061,RUSSELL ST.,2024-04-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
924061,RUSSELL ST.,2024-04-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,71.15
924061,RUSSELL ST.,2024-04-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,50.77
924061,RUSSELL ST.,2024-04-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,62.99
924061,RUSSELL ST.,2024-04-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,125.1
924061,RUSSELL ST.,2024-04-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.6
924061,RUSSELL ST.,2024-04-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
924061,RUSSELL ST.,2024-04-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
924061,RUSSELL ST.,2024-04-18T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.23
924061,RUSSELL ST.,2024-04-18T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.22
924061,RUSSELL ST.,2024-04-18T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.34
924061,RUSSELL ST.,2024-04-18T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.66
924061,RUSSELL ST.,2024-04-18T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.95
924061,RUSSELL ST.,2024-04-18T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.32
924061,RUSSELL ST.,2024-04-18T21:20:00.000+00:00,feeder,6,N Current (RMS),A,31.1
924061,RUSSELL ST.,2024-04-18T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.1
924061,RUSSELL ST.,2024-04-18T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,25.7
924061,RUSSELL ST.,2024-04-18T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,44.9
924061,RUSSELL ST.,2024-04-18T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
924061,RUSSELL ST.,2024-04-18T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
924061,RUSSELL ST.,2024-04-18T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
924061,RUSSELL ST.,2024-04-18T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,27.54
924061,RUSSELL ST.,2024-04-18T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.58
924061,RUSSELL ST.,2024-04-18T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.1
924061,RUSSELL ST.,2024-04-18T21:20:00.000+00:00,feeder,5,N Current (RMS),A,93.7
924061,RUSSELL ST.,2024-04-18T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,110.9
924061,RUSSELL ST.,2024-04-18T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
924061,RUSSELL ST.,2024-04-18T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.7
924061,RUSSELL ST.,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
924061,RUSSELL ST.,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
924061,RUSSELL ST.,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
924061,RUSSELL ST.,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.93
924061,RUSSELL ST.,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.59
924061,RUSSELL ST.,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.23
924061,RUSSELL ST.,2024-04-18T21:20:00.000+00:00,feeder,4,N Current (RMS),A,13.4
924061,RUSSELL ST.,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
924061,RUSSELL ST.,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
924061,RUSSELL ST.,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
924061,RUSSELL ST.,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
924061,RUSSELL ST.,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
924061,RUSSELL ST.,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
924061,RUSSELL ST.,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.4
924061,RUSSELL ST.,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.92
924061,RUSSELL ST.,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.75
924061,RUSSELL ST.,2024-04-18T21:20:00.000+00:00,feeder,3,N Current (RMS),A,30.8
924061,RUSSELL ST.,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.8
924061,RUSSELL ST.,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.9
924061,RUSSELL ST.,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.7
924061,RUSSELL ST.,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.47
924061,RUSSELL ST.,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
924061,RUSSELL ST.,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
924061,RUSSELL ST.,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.21
924061,RUSSELL ST.,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.4
924061,RUSSELL ST.,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.68
924061,RUSSELL ST.,2024-04-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,23.2
924061,RUSSELL ST.,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.9
924061,RUSSELL ST.,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.7
924061,RUSSELL ST.,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
924061,RUSSELL ST.,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
924061,RUSSELL ST.,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
924061,RUSSELL ST.,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
924061,RUSSELL ST.,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.42
924061,RUSSELL ST.,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
924061,RUSSELL ST.,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
924061,RUSSELL ST.,2024-04-18T21:20:00.000+00:00,feeder,1,N Current (RMS),A,8.6
924061,RUSSELL ST.,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
924061,RUSSELL ST.,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
924061,RUSSELL ST.,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
924061,RUSSELL ST.,2024-04-18T21:20:00.000+00:00,transformer,,Temperature,C,24.4
924061,RUSSELL ST.,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
924061,RUSSELL ST.,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
924061,RUSSELL ST.,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
924061,RUSSELL ST.,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
924061,RUSSELL ST.,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
924061,RUSSELL ST.,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
924061,RUSSELL ST.,2024-04-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
924061,RUSSELL ST.,2024-04-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
924061,RUSSELL ST.,2024-04-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
924061,RUSSELL ST.,2024-04-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,77.15
924061,RUSSELL ST.,2024-04-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,55.68
924061,RUSSELL ST.,2024-04-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,60.15
924061,RUSSELL ST.,2024-04-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,127.0
924061,RUSSELL ST.,2024-04-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,311.7
924061,RUSSELL ST.,2024-04-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
924061,RUSSELL ST.,2024-04-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
924061,RUSSELL ST.,2024-04-18T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
924061,RUSSELL ST.,2024-04-18T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
924061,RUSSELL ST.,2024-04-18T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.64
924061,RUSSELL ST.,2024-04-18T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.94
924061,RUSSELL ST.,2024-04-18T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.65
924061,RUSSELL ST.,2024-04-18T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.82
924061,RUSSELL ST.,2024-04-18T21:10:00.000+00:00,feeder,6,N Current (RMS),A,23.6
924061,RUSSELL ST.,2024-04-18T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,25.5
924061,RUSSELL ST.,2024-04-18T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,36.7
924061,RUSSELL ST.,2024-04-18T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,35.1
924061,RUSSELL ST.,2024-04-18T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
924061,RUSSELL ST.,2024-04-18T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
924061,RUSSELL ST.,2024-04-18T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
924061,RUSSELL ST.,2024-04-18T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.34
924061,RUSSELL ST.,2024-04-18T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.74
924061,RUSSELL ST.,2024-04-18T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.05
924061,RUSSELL ST.,2024-04-18T21:10:00.000+00:00,feeder,5,N Current (RMS),A,91.2
924061,RUSSELL ST.,2024-04-18T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,110.1
924061,RUSSELL ST.,2024-04-18T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.7
924061,RUSSELL ST.,2024-04-18T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.5
924061,RUSSELL ST.,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
924061,RUSSELL ST.,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
924061,RUSSELL ST.,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
924061,RUSSELL ST.,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.28
924061,RUSSELL ST.,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.69
924061,RUSSELL ST.,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.35
924061,RUSSELL ST.,2024-04-18T21:10:00.000+00:00,feeder,4,N Current (RMS),A,19.2
924061,RUSSELL ST.,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
924061,RUSSELL ST.,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
924061,RUSSELL ST.,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
924061,RUSSELL ST.,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
924061,RUSSELL ST.,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
924061,RUSSELL ST.,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
924061,RUSSELL ST.,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.58
924061,RUSSELL ST.,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.54
924061,RUSSELL ST.,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.89
924061,RUSSELL ST.,2024-04-18T21:10:00.000+00:00,feeder,3,N Current (RMS),A,43.1
924061,RUSSELL ST.,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.3
924061,RUSSELL ST.,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
924061,RUSSELL ST.,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.9
924061,RUSSELL ST.,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.26
924061,RUSSELL ST.,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.67
924061,RUSSELL ST.,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
924061,RUSSELL ST.,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.9
924061,RUSSELL ST.,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.7
924061,RUSSELL ST.,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.2
924061,RUSSELL ST.,2024-04-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,24.5
924061,RUSSELL ST.,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,96.8
924061,RUSSELL ST.,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.2
924061,RUSSELL ST.,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,93.8
924061,RUSSELL ST.,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
924061,RUSSELL ST.,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
924061,RUSSELL ST.,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
924061,RUSSELL ST.,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
924061,RUSSELL ST.,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.3
924061,RUSSELL ST.,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
924061,RUSSELL ST.,2024-04-18T21:10:00.000+00:00,feeder,1,N Current (RMS),A,8.7
924061,RUSSELL ST.,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
924061,RUSSELL ST.,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
924061,RUSSELL ST.,2024-04-18T21:10:00.000+00:00,transformer,,Temperature,C,24.3
924061,RUSSELL ST.,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
924061,RUSSELL ST.,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
924061,RUSSELL ST.,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
924061,RUSSELL ST.,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
924061,RUSSELL ST.,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
924061,RUSSELL ST.,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
924061,RUSSELL ST.,2024-04-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
924061,RUSSELL ST.,2024-04-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
924061,RUSSELL ST.,2024-04-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
924061,RUSSELL ST.,2024-04-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,83.51
924061,RUSSELL ST.,2024-04-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,52.62
924061,RUSSELL ST.,2024-04-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,66.6
924061,RUSSELL ST.,2024-04-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,145.3
924061,RUSSELL ST.,2024-04-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,337.8
924061,RUSSELL ST.,2024-04-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
924061,RUSSELL ST.,2024-04-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.4
924061,RUSSELL ST.,2024-04-18T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.22
924061,RUSSELL ST.,2024-04-18T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.28
924061,RUSSELL ST.,2024-04-18T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.66
924061,RUSSELL ST.,2024-04-18T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.45
924061,RUSSELL ST.,2024-04-18T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.74
924061,RUSSELL ST.,2024-04-18T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.77
924061,RUSSELL ST.,2024-04-18T21:00:00.000+00:00,feeder,6,N Current (RMS),A,26.3
924061,RUSSELL ST.,2024-04-18T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.1
924061,RUSSELL ST.,2024-04-18T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.5
924061,RUSSELL ST.,2024-04-18T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,38.1
924061,RUSSELL ST.,2024-04-18T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
924061,RUSSELL ST.,2024-04-18T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
924061,RUSSELL ST.,2024-04-18T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
924061,RUSSELL ST.,2024-04-18T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,29.06
924061,RUSSELL ST.,2024-04-18T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.51
924061,RUSSELL ST.,2024-04-18T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.33
924061,RUSSELL ST.,2024-04-18T21:00:00.000+00:00,feeder,5,N Current (RMS),A,95.9
924061,RUSSELL ST.,2024-04-18T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,115.8
924061,RUSSELL ST.,2024-04-18T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.2
924061,RUSSELL ST.,2024-04-18T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
924061,RUSSELL ST.,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
924061,RUSSELL ST.,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
924061,RUSSELL ST.,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
924061,RUSSELL ST.,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.75
924061,RUSSELL ST.,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.4
924061,RUSSELL ST.,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.38
924061,RUSSELL ST.,2024-04-18T21:00:00.000+00:00,feeder,4,N Current (RMS),A,15.9
924061,RUSSELL ST.,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
924061,RUSSELL ST.,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
924061,RUSSELL ST.,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
924061,RUSSELL ST.,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
924061,RUSSELL ST.,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.46
924061,RUSSELL ST.,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.61
924061,RUSSELL ST.,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.33
924061,RUSSELL ST.,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.19
924061,RUSSELL ST.,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.26
924061,RUSSELL ST.,2024-04-18T21:00:00.000+00:00,feeder,3,N Current (RMS),A,43.0
924061,RUSSELL ST.,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.6
924061,RUSSELL ST.,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
924061,RUSSELL ST.,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,107.0
924061,RUSSELL ST.,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
924061,RUSSELL ST.,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
924061,RUSSELL ST.,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
924061,RUSSELL ST.,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.51
924061,RUSSELL ST.,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.18
924061,RUSSELL ST.,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.59
924061,RUSSELL ST.,2024-04-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,27.8
924061,RUSSELL ST.,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.1
924061,RUSSELL ST.,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
924061,RUSSELL ST.,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.6
924061,RUSSELL ST.,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
924061,RUSSELL ST.,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
924061,RUSSELL ST.,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
924061,RUSSELL ST.,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
924061,RUSSELL ST.,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.3
924061,RUSSELL ST.,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
924061,RUSSELL ST.,2024-04-18T21:00:00.000+00:00,feeder,1,N Current (RMS),A,9.1
924061,RUSSELL ST.,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
924061,RUSSELL ST.,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
924061,RUSSELL ST.,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
924061,RUSSELL ST.,2024-04-18T21:00:00.000+00:00,transformer,,Temperature,C,24.4
924061,RUSSELL ST.,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
924061,RUSSELL ST.,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
924061,RUSSELL ST.,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
924061,RUSSELL ST.,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
924061,RUSSELL ST.,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
924061,RUSSELL ST.,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.14
924061,RUSSELL ST.,2024-04-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
924061,RUSSELL ST.,2024-04-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
924061,RUSSELL ST.,2024-04-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
924061,RUSSELL ST.,2024-04-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,80.65
924061,RUSSELL ST.,2024-04-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,47.31
924061,RUSSELL ST.,2024-04-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,68.68
924061,RUSSELL ST.,2024-04-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,157.4
924061,RUSSELL ST.,2024-04-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,322.5
924061,RUSSELL ST.,2024-04-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
924061,RUSSELL ST.,2024-04-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.7
924061,RUSSELL ST.,2024-04-18T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.33
924061,RUSSELL ST.,2024-04-18T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.57
924061,RUSSELL ST.,2024-04-18T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.6
924061,RUSSELL ST.,2024-04-18T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.45
924061,RUSSELL ST.,2024-04-18T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.95
924061,RUSSELL ST.,2024-04-18T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924061,RUSSELL ST.,2024-04-18T20:50:00.000+00:00,feeder,6,N Current (RMS),A,26.1
924061,RUSSELL ST.,2024-04-18T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,23.4
924061,RUSSELL ST.,2024-04-18T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.9
924061,RUSSELL ST.,2024-04-18T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,39.1
924061,RUSSELL ST.,2024-04-18T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.51
924061,RUSSELL ST.,2024-04-18T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
924061,RUSSELL ST.,2024-04-18T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
924061,RUSSELL ST.,2024-04-18T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,37.52
924061,RUSSELL ST.,2024-04-18T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.79
924061,RUSSELL ST.,2024-04-18T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.52
924061,RUSSELL ST.,2024-04-18T20:50:00.000+00:00,feeder,5,N Current (RMS),A,125.8
924061,RUSSELL ST.,2024-04-18T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,150.6
924061,RUSSELL ST.,2024-04-18T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
924061,RUSSELL ST.,2024-04-18T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
924061,RUSSELL ST.,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
924061,RUSSELL ST.,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
924061,RUSSELL ST.,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
924061,RUSSELL ST.,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.42
924061,RUSSELL ST.,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.98
924061,RUSSELL ST.,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.21
924061,RUSSELL ST.,2024-04-18T20:50:00.000+00:00,feeder,4,N Current (RMS),A,17.8
924061,RUSSELL ST.,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
924061,RUSSELL ST.,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
924061,RUSSELL ST.,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
924061,RUSSELL ST.,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
924061,RUSSELL ST.,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.44
924061,RUSSELL ST.,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.21
924061,RUSSELL ST.,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.96
924061,RUSSELL ST.,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.82
924061,RUSSELL ST.,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.72
924061,RUSSELL ST.,2024-04-18T20:50:00.000+00:00,feeder,3,N Current (RMS),A,30.0
924061,RUSSELL ST.,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.7
924061,RUSSELL ST.,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.6
924061,RUSSELL ST.,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.5
924061,RUSSELL ST.,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.74
924061,RUSSELL ST.,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.96
924061,RUSSELL ST.,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
924061,RUSSELL ST.,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.61
924061,RUSSELL ST.,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.21
924061,RUSSELL ST.,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.43
924061,RUSSELL ST.,2024-04-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,36.7
924061,RUSSELL ST.,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,107.3
924061,RUSSELL ST.,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.0
924061,RUSSELL ST.,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,90.9
924061,RUSSELL ST.,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
924061,RUSSELL ST.,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
924061,RUSSELL ST.,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
924061,RUSSELL ST.,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
924061,RUSSELL ST.,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
924061,RUSSELL ST.,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
924061,RUSSELL ST.,2024-04-18T20:50:00.000+00:00,feeder,1,N Current (RMS),A,8.9
924061,RUSSELL ST.,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
924061,RUSSELL ST.,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
924061,RUSSELL ST.,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
924061,RUSSELL ST.,2024-04-18T20:50:00.000+00:00,transformer,,Temperature,C,24.4
924061,RUSSELL ST.,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
924061,RUSSELL ST.,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
924061,RUSSELL ST.,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
924061,RUSSELL ST.,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
924061,RUSSELL ST.,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
924061,RUSSELL ST.,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
924061,RUSSELL ST.,2024-04-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
924061,RUSSELL ST.,2024-04-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
924061,RUSSELL ST.,2024-04-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
924061,RUSSELL ST.,2024-04-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,90.61
924061,RUSSELL ST.,2024-04-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,58.12
924061,RUSSELL ST.,2024-04-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,61.15
924061,RUSSELL ST.,2024-04-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,177.3
924061,RUSSELL ST.,2024-04-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,364.0
924061,RUSSELL ST.,2024-04-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
924061,RUSSELL ST.,2024-04-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
924061,RUSSELL ST.,2024-04-18T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.46
924061,RUSSELL ST.,2024-04-18T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.58
924061,RUSSELL ST.,2024-04-18T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.47
924061,RUSSELL ST.,2024-04-18T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.17
924061,RUSSELL ST.,2024-04-18T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.33
924061,RUSSELL ST.,2024-04-18T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.14
924061,RUSSELL ST.,2024-04-18T20:40:00.000+00:00,feeder,6,N Current (RMS),A,29.4
924061,RUSSELL ST.,2024-04-18T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.7
924061,RUSSELL ST.,2024-04-18T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,32.1
924061,RUSSELL ST.,2024-04-18T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,39.7
924061,RUSSELL ST.,2024-04-18T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
924061,RUSSELL ST.,2024-04-18T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
924061,RUSSELL ST.,2024-04-18T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
924061,RUSSELL ST.,2024-04-18T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,37.09
924061,RUSSELL ST.,2024-04-18T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.23
924061,RUSSELL ST.,2024-04-18T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.81
924061,RUSSELL ST.,2024-04-18T20:40:00.000+00:00,feeder,5,N Current (RMS),A,124.3
924061,RUSSELL ST.,2024-04-18T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,149.6
924061,RUSSELL ST.,2024-04-18T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
924061,RUSSELL ST.,2024-04-18T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.7
924061,RUSSELL ST.,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
924061,RUSSELL ST.,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
924061,RUSSELL ST.,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
924061,RUSSELL ST.,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.85
924061,RUSSELL ST.,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.02
924061,RUSSELL ST.,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.08
924061,RUSSELL ST.,2024-04-18T20:40:00.000+00:00,feeder,4,N Current (RMS),A,15.8
924061,RUSSELL ST.,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
924061,RUSSELL ST.,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.3
924061,RUSSELL ST.,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
924061,RUSSELL ST.,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
924061,RUSSELL ST.,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.07
924061,RUSSELL ST.,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
924061,RUSSELL ST.,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.56
924061,RUSSELL ST.,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.55
924061,RUSSELL ST.,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.16
924061,RUSSELL ST.,2024-04-18T20:40:00.000+00:00,feeder,3,N Current (RMS),A,55.1
924061,RUSSELL ST.,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
924061,RUSSELL ST.,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.9
924061,RUSSELL ST.,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,126.7
924061,RUSSELL ST.,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.82
924061,RUSSELL ST.,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
924061,RUSSELL ST.,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
924061,RUSSELL ST.,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.93
924061,RUSSELL ST.,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.66
924061,RUSSELL ST.,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.63
924061,RUSSELL ST.,2024-04-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,40.1
924061,RUSSELL ST.,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,105.0
924061,RUSSELL ST.,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.4
924061,RUSSELL ST.,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,110.9
924061,RUSSELL ST.,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
924061,RUSSELL ST.,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
924061,RUSSELL ST.,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
924061,RUSSELL ST.,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
924061,RUSSELL ST.,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
924061,RUSSELL ST.,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
924061,RUSSELL ST.,2024-04-18T20:40:00.000+00:00,feeder,1,N Current (RMS),A,9.3
924061,RUSSELL ST.,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
924061,RUSSELL ST.,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
924061,RUSSELL ST.,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
924061,RUSSELL ST.,2024-04-18T20:40:00.000+00:00,transformer,,Temperature,C,24.3
924061,RUSSELL ST.,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
924061,RUSSELL ST.,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
924061,RUSSELL ST.,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
924061,RUSSELL ST.,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
924061,RUSSELL ST.,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
924061,RUSSELL ST.,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
924061,RUSSELL ST.,2024-04-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
924061,RUSSELL ST.,2024-04-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
924061,RUSSELL ST.,2024-04-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
924061,RUSSELL ST.,2024-04-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,90.21
924061,RUSSELL ST.,2024-04-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,55.17
924061,RUSSELL ST.,2024-04-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,80.15
924061,RUSSELL ST.,2024-04-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,171.1
924061,RUSSELL ST.,2024-04-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,363.3
924061,RUSSELL ST.,2024-04-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
924061,RUSSELL ST.,2024-04-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.9
924061,RUSSELL ST.,2024-04-18T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.18
924061,RUSSELL ST.,2024-04-18T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.68
924061,RUSSELL ST.,2024-04-18T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.58
924061,RUSSELL ST.,2024-04-18T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.74
924061,RUSSELL ST.,2024-04-18T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.91
924061,RUSSELL ST.,2024-04-18T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.9
924061,RUSSELL ST.,2024-04-18T20:30:00.000+00:00,feeder,6,N Current (RMS),A,27.9
924061,RUSSELL ST.,2024-04-18T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,24.9
924061,RUSSELL ST.,2024-04-18T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,30.5
924061,RUSSELL ST.,2024-04-18T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,42.8
924061,RUSSELL ST.,2024-04-18T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
924061,RUSSELL ST.,2024-04-18T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
924061,RUSSELL ST.,2024-04-18T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
924061,RUSSELL ST.,2024-04-18T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,35.33
924061,RUSSELL ST.,2024-04-18T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.47
924061,RUSSELL ST.,2024-04-18T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.25
924061,RUSSELL ST.,2024-04-18T20:30:00.000+00:00,feeder,5,N Current (RMS),A,119.2
924061,RUSSELL ST.,2024-04-18T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,142.4
924061,RUSSELL ST.,2024-04-18T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
924061,RUSSELL ST.,2024-04-18T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
924061,RUSSELL ST.,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
924061,RUSSELL ST.,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
924061,RUSSELL ST.,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
924061,RUSSELL ST.,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.72
924061,RUSSELL ST.,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.74
924061,RUSSELL ST.,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.35
924061,RUSSELL ST.,2024-04-18T20:30:00.000+00:00,feeder,4,N Current (RMS),A,21.8
924061,RUSSELL ST.,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
924061,RUSSELL ST.,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
924061,RUSSELL ST.,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
924061,RUSSELL ST.,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
924061,RUSSELL ST.,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
924061,RUSSELL ST.,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.36
924061,RUSSELL ST.,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.26
924061,RUSSELL ST.,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.08
924061,RUSSELL ST.,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.9
924061,RUSSELL ST.,2024-04-18T20:30:00.000+00:00,feeder,3,N Current (RMS),A,35.7
924061,RUSSELL ST.,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.2
924061,RUSSELL ST.,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.9
924061,RUSSELL ST.,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.6
924061,RUSSELL ST.,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.72
924061,RUSSELL ST.,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
924061,RUSSELL ST.,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
924061,RUSSELL ST.,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.11
924061,RUSSELL ST.,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.79
924061,RUSSELL ST.,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.43
924061,RUSSELL ST.,2024-04-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,38.6
924061,RUSSELL ST.,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,101.4
924061,RUSSELL ST.,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.1
924061,RUSSELL ST.,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,99.2
924061,RUSSELL ST.,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
924061,RUSSELL ST.,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
924061,RUSSELL ST.,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
924061,RUSSELL ST.,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
924061,RUSSELL ST.,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
924061,RUSSELL ST.,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.29
924061,RUSSELL ST.,2024-04-18T20:30:00.000+00:00,feeder,1,N Current (RMS),A,9.3
924061,RUSSELL ST.,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
924061,RUSSELL ST.,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
924061,RUSSELL ST.,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
924061,RUSSELL ST.,2024-04-18T20:30:00.000+00:00,transformer,,Temperature,C,24.4
924061,RUSSELL ST.,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
924061,RUSSELL ST.,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
924061,RUSSELL ST.,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
924061,RUSSELL ST.,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
924061,RUSSELL ST.,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
924061,RUSSELL ST.,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
924061,RUSSELL ST.,2024-04-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
924061,RUSSELL ST.,2024-04-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
924061,RUSSELL ST.,2024-04-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
924061,RUSSELL ST.,2024-04-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,96.88
924061,RUSSELL ST.,2024-04-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,58.41
924061,RUSSELL ST.,2024-04-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,66.12
924061,RUSSELL ST.,2024-04-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,193.2
924061,RUSSELL ST.,2024-04-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,390.3
924061,RUSSELL ST.,2024-04-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
924061,RUSSELL ST.,2024-04-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.3
924061,RUSSELL ST.,2024-04-18T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924061,RUSSELL ST.,2024-04-18T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.74
924061,RUSSELL ST.,2024-04-18T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.46
924061,RUSSELL ST.,2024-04-18T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.67
924061,RUSSELL ST.,2024-04-18T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.13
924061,RUSSELL ST.,2024-04-18T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.46
924061,RUSSELL ST.,2024-04-18T20:20:00.000+00:00,feeder,6,N Current (RMS),A,28.1
924061,RUSSELL ST.,2024-04-18T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,44.6
924061,RUSSELL ST.,2024-04-18T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,30.5
924061,RUSSELL ST.,2024-04-18T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,40.4
924061,RUSSELL ST.,2024-04-18T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.78
924061,RUSSELL ST.,2024-04-18T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
924061,RUSSELL ST.,2024-04-18T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
924061,RUSSELL ST.,2024-04-18T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,39.05
924061,RUSSELL ST.,2024-04-18T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.29
924061,RUSSELL ST.,2024-04-18T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.36
924061,RUSSELL ST.,2024-04-18T20:20:00.000+00:00,feeder,5,N Current (RMS),A,131.5
924061,RUSSELL ST.,2024-04-18T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,156.1
924061,RUSSELL ST.,2024-04-18T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
924061,RUSSELL ST.,2024-04-18T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.9
924061,RUSSELL ST.,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
924061,RUSSELL ST.,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
924061,RUSSELL ST.,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
924061,RUSSELL ST.,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.23
924061,RUSSELL ST.,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.81
924061,RUSSELL ST.,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.67
924061,RUSSELL ST.,2024-04-18T20:20:00.000+00:00,feeder,4,N Current (RMS),A,27.1
924061,RUSSELL ST.,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.9
924061,RUSSELL ST.,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
924061,RUSSELL ST.,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
924061,RUSSELL ST.,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
924061,RUSSELL ST.,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.86
924061,RUSSELL ST.,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.7
924061,RUSSELL ST.,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.41
924061,RUSSELL ST.,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.19
924061,RUSSELL ST.,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.78
924061,RUSSELL ST.,2024-04-18T20:20:00.000+00:00,feeder,3,N Current (RMS),A,33.8
924061,RUSSELL ST.,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.2
924061,RUSSELL ST.,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.6
924061,RUSSELL ST.,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.9
924061,RUSSELL ST.,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.54
924061,RUSSELL ST.,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.92
924061,RUSSELL ST.,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
924061,RUSSELL ST.,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.17
924061,RUSSELL ST.,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.88
924061,RUSSELL ST.,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.19
924061,RUSSELL ST.,2024-04-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,36.7
924061,RUSSELL ST.,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,109.8
924061,RUSSELL ST.,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.3
924061,RUSSELL ST.,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.2
924061,RUSSELL ST.,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
924061,RUSSELL ST.,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
924061,RUSSELL ST.,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
924061,RUSSELL ST.,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
924061,RUSSELL ST.,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
924061,RUSSELL ST.,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
924061,RUSSELL ST.,2024-04-18T20:20:00.000+00:00,feeder,1,N Current (RMS),A,9.6
924061,RUSSELL ST.,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
924061,RUSSELL ST.,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
924061,RUSSELL ST.,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
924061,RUSSELL ST.,2024-04-18T20:20:00.000+00:00,transformer,,Temperature,C,24.3
924061,RUSSELL ST.,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
924061,RUSSELL ST.,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
924061,RUSSELL ST.,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
924061,RUSSELL ST.,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
924061,RUSSELL ST.,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
924061,RUSSELL ST.,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.1
924061,RUSSELL ST.,2024-04-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
924061,RUSSELL ST.,2024-04-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
924061,RUSSELL ST.,2024-04-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
924061,RUSSELL ST.,2024-04-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,106.37
924061,RUSSELL ST.,2024-04-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,57.71
924061,RUSSELL ST.,2024-04-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,57.71
924061,RUSSELL ST.,2024-04-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,233.0
924061,RUSSELL ST.,2024-04-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,425.3
924061,RUSSELL ST.,2024-04-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
