Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
924061,RUSSELL ST.,2024-04-18T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.31
924061,RUSSELL ST.,2024-04-18T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.79
924061,RUSSELL ST.,2024-04-18T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.34
924061,RUSSELL ST.,2024-04-18T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.02
924061,RUSSELL ST.,2024-04-18T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.26
924061,RUSSELL ST.,2024-04-18T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.72
924061,RUSSELL ST.,2024-04-18T20:10:00.000+00:00,feeder,6,N Current (RMS),A,27.7
924061,RUSSELL ST.,2024-04-18T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,29.2
924061,RUSSELL ST.,2024-04-18T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,23.5
924061,RUSSELL ST.,2024-04-18T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,41.6
924061,RUSSELL ST.,2024-04-18T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.08
924061,RUSSELL ST.,2024-04-18T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
924061,RUSSELL ST.,2024-04-18T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
924061,RUSSELL ST.,2024-04-18T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,30.48
924061,RUSSELL ST.,2024-04-18T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.13
924061,RUSSELL ST.,2024-04-18T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.51
924061,RUSSELL ST.,2024-04-18T20:10:00.000+00:00,feeder,5,N Current (RMS),A,100.2
924061,RUSSELL ST.,2024-04-18T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,122.8
924061,RUSSELL ST.,2024-04-18T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.9
924061,RUSSELL ST.,2024-04-18T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
924061,RUSSELL ST.,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
924061,RUSSELL ST.,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
924061,RUSSELL ST.,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
924061,RUSSELL ST.,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.68
924061,RUSSELL ST.,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.7
924061,RUSSELL ST.,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.66
924061,RUSSELL ST.,2024-04-18T20:10:00.000+00:00,feeder,4,N Current (RMS),A,28.6
924061,RUSSELL ST.,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.2
924061,RUSSELL ST.,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
924061,RUSSELL ST.,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
924061,RUSSELL ST.,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
924061,RUSSELL ST.,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.02
924061,RUSSELL ST.,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.35
924061,RUSSELL ST.,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.12
924061,RUSSELL ST.,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.35
924061,RUSSELL ST.,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.31
924061,RUSSELL ST.,2024-04-18T20:10:00.000+00:00,feeder,3,N Current (RMS),A,42.5
924061,RUSSELL ST.,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.6
924061,RUSSELL ST.,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.2
924061,RUSSELL ST.,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.6
924061,RUSSELL ST.,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.53
924061,RUSSELL ST.,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.2
924061,RUSSELL ST.,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
924061,RUSSELL ST.,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.62
924061,RUSSELL ST.,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.84
924061,RUSSELL ST.,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.34
924061,RUSSELL ST.,2024-04-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,32.7
924061,RUSSELL ST.,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,111.7
924061,RUSSELL ST.,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,95.8
924061,RUSSELL ST.,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.9
924061,RUSSELL ST.,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
924061,RUSSELL ST.,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
924061,RUSSELL ST.,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
924061,RUSSELL ST.,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.8
924061,RUSSELL ST.,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
924061,RUSSELL ST.,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
924061,RUSSELL ST.,2024-04-18T20:10:00.000+00:00,feeder,1,N Current (RMS),A,9.9
924061,RUSSELL ST.,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
924061,RUSSELL ST.,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
924061,RUSSELL ST.,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
924061,RUSSELL ST.,2024-04-18T20:10:00.000+00:00,transformer,,Temperature,C,24.3
924061,RUSSELL ST.,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
924061,RUSSELL ST.,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
924061,RUSSELL ST.,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
924061,RUSSELL ST.,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
924061,RUSSELL ST.,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
924061,RUSSELL ST.,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.09
924061,RUSSELL ST.,2024-04-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
924061,RUSSELL ST.,2024-04-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
924061,RUSSELL ST.,2024-04-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
924061,RUSSELL ST.,2024-04-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,98.72
924061,RUSSELL ST.,2024-04-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,56.66
924061,RUSSELL ST.,2024-04-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,61.78
924061,RUSSELL ST.,2024-04-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,208.3
924061,RUSSELL ST.,2024-04-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,396.7
924061,RUSSELL ST.,2024-04-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
924061,RUSSELL ST.,2024-04-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
924061,RUSSELL ST.,2024-04-18T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.18
924061,RUSSELL ST.,2024-04-18T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.6
924061,RUSSELL ST.,2024-04-18T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.72
924061,RUSSELL ST.,2024-04-18T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.63
924061,RUSSELL ST.,2024-04-18T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.3
924061,RUSSELL ST.,2024-04-18T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.72
924061,RUSSELL ST.,2024-04-18T20:00:00.000+00:00,feeder,6,N Current (RMS),A,33.8
924061,RUSSELL ST.,2024-04-18T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,42.6
924061,RUSSELL ST.,2024-04-18T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,28.2
924061,RUSSELL ST.,2024-04-18T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,45.6
924061,RUSSELL ST.,2024-04-18T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.67
924061,RUSSELL ST.,2024-04-18T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
924061,RUSSELL ST.,2024-04-18T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
924061,RUSSELL ST.,2024-04-18T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,27.42
924061,RUSSELL ST.,2024-04-18T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.28
924061,RUSSELL ST.,2024-04-18T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.8
924061,RUSSELL ST.,2024-04-18T20:00:00.000+00:00,feeder,5,N Current (RMS),A,86.5
924061,RUSSELL ST.,2024-04-18T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,109.7
924061,RUSSELL ST.,2024-04-18T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
924061,RUSSELL ST.,2024-04-18T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.6
924061,RUSSELL ST.,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
924061,RUSSELL ST.,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
924061,RUSSELL ST.,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
924061,RUSSELL ST.,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.21
924061,RUSSELL ST.,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.6
924061,RUSSELL ST.,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.05
924061,RUSSELL ST.,2024-04-18T20:00:00.000+00:00,feeder,4,N Current (RMS),A,20.2
924061,RUSSELL ST.,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
924061,RUSSELL ST.,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
924061,RUSSELL ST.,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
924061,RUSSELL ST.,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
924061,RUSSELL ST.,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.25
924061,RUSSELL ST.,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.25
924061,RUSSELL ST.,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.17
924061,RUSSELL ST.,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.86
924061,RUSSELL ST.,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.58
924061,RUSSELL ST.,2024-04-18T20:00:00.000+00:00,feeder,3,N Current (RMS),A,41.7
924061,RUSSELL ST.,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.9
924061,RUSSELL ST.,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
924061,RUSSELL ST.,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.5
924061,RUSSELL ST.,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.01
924061,RUSSELL ST.,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
924061,RUSSELL ST.,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
924061,RUSSELL ST.,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.58
924061,RUSSELL ST.,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.85
924061,RUSSELL ST.,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.61
924061,RUSSELL ST.,2024-04-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,38.2
924061,RUSSELL ST.,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,103.2
924061,RUSSELL ST.,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.9
924061,RUSSELL ST.,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,102.5
924061,RUSSELL ST.,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
924061,RUSSELL ST.,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
924061,RUSSELL ST.,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
924061,RUSSELL ST.,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.67
924061,RUSSELL ST.,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
924061,RUSSELL ST.,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
924061,RUSSELL ST.,2024-04-18T20:00:00.000+00:00,feeder,1,N Current (RMS),A,10.0
924061,RUSSELL ST.,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
924061,RUSSELL ST.,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
924061,RUSSELL ST.,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
924061,RUSSELL ST.,2024-04-18T20:00:00.000+00:00,transformer,,Temperature,C,24.3
924061,RUSSELL ST.,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
924061,RUSSELL ST.,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
924061,RUSSELL ST.,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
924061,RUSSELL ST.,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
924061,RUSSELL ST.,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
924061,RUSSELL ST.,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
924061,RUSSELL ST.,2024-04-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
924061,RUSSELL ST.,2024-04-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
924061,RUSSELL ST.,2024-04-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
924061,RUSSELL ST.,2024-04-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,91.69
924061,RUSSELL ST.,2024-04-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,49.27
924061,RUSSELL ST.,2024-04-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,71.01
924061,RUSSELL ST.,2024-04-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,190.8
924061,RUSSELL ST.,2024-04-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,367.7
924061,RUSSELL ST.,2024-04-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
924061,RUSSELL ST.,2024-04-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.3
924061,RUSSELL ST.,2024-04-18T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
924061,RUSSELL ST.,2024-04-18T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.75
924061,RUSSELL ST.,2024-04-18T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.84
924061,RUSSELL ST.,2024-04-18T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,17.26
924061,RUSSELL ST.,2024-04-18T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.92
924061,RUSSELL ST.,2024-04-18T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.12
924061,RUSSELL ST.,2024-04-18T19:50:00.000+00:00,feeder,6,N Current (RMS),A,31.7
924061,RUSSELL ST.,2024-04-18T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,70.2
924061,RUSSELL ST.,2024-04-18T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,60.8
924061,RUSSELL ST.,2024-04-18T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,48.4
924061,RUSSELL ST.,2024-04-18T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
924061,RUSSELL ST.,2024-04-18T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
924061,RUSSELL ST.,2024-04-18T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
924061,RUSSELL ST.,2024-04-18T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.84
924061,RUSSELL ST.,2024-04-18T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.61
924061,RUSSELL ST.,2024-04-18T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.42
924061,RUSSELL ST.,2024-04-18T19:50:00.000+00:00,feeder,5,N Current (RMS),A,80.2
924061,RUSSELL ST.,2024-04-18T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,104.0
924061,RUSSELL ST.,2024-04-18T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
924061,RUSSELL ST.,2024-04-18T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
924061,RUSSELL ST.,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
924061,RUSSELL ST.,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
924061,RUSSELL ST.,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
924061,RUSSELL ST.,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.03
924061,RUSSELL ST.,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.31
924061,RUSSELL ST.,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.26
924061,RUSSELL ST.,2024-04-18T19:50:00.000+00:00,feeder,4,N Current (RMS),A,20.8
924061,RUSSELL ST.,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
924061,RUSSELL ST.,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
924061,RUSSELL ST.,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
924061,RUSSELL ST.,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
924061,RUSSELL ST.,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
924061,RUSSELL ST.,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.69
924061,RUSSELL ST.,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.17
924061,RUSSELL ST.,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
924061,RUSSELL ST.,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.96
924061,RUSSELL ST.,2024-04-18T19:50:00.000+00:00,feeder,3,N Current (RMS),A,38.8
924061,RUSSELL ST.,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.4
924061,RUSSELL ST.,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.3
924061,RUSSELL ST.,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.3
924061,RUSSELL ST.,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.53
924061,RUSSELL ST.,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.62
924061,RUSSELL ST.,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
924061,RUSSELL ST.,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.75
924061,RUSSELL ST.,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.23
924061,RUSSELL ST.,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.16
924061,RUSSELL ST.,2024-04-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,31.9
924061,RUSSELL ST.,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,109.3
924061,RUSSELL ST.,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.1
924061,RUSSELL ST.,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,93.5
924061,RUSSELL ST.,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
924061,RUSSELL ST.,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
924061,RUSSELL ST.,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
924061,RUSSELL ST.,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
924061,RUSSELL ST.,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
924061,RUSSELL ST.,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
924061,RUSSELL ST.,2024-04-18T19:50:00.000+00:00,feeder,1,N Current (RMS),A,9.9
924061,RUSSELL ST.,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
924061,RUSSELL ST.,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
924061,RUSSELL ST.,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
924061,RUSSELL ST.,2024-04-18T19:50:00.000+00:00,transformer,,Temperature,C,24.3
924061,RUSSELL ST.,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
924061,RUSSELL ST.,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
924061,RUSSELL ST.,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
924061,RUSSELL ST.,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
924061,RUSSELL ST.,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
924061,RUSSELL ST.,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
924061,RUSSELL ST.,2024-04-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
924061,RUSSELL ST.,2024-04-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
924061,RUSSELL ST.,2024-04-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
924061,RUSSELL ST.,2024-04-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,98.73
924061,RUSSELL ST.,2024-04-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,64.5
924061,RUSSELL ST.,2024-04-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,73.3
924061,RUSSELL ST.,2024-04-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,173.8
924061,RUSSELL ST.,2024-04-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,397.9
924061,RUSSELL ST.,2024-04-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.3
924061,RUSSELL ST.,2024-04-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.1
924061,RUSSELL ST.,2024-04-18T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
924061,RUSSELL ST.,2024-04-18T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.78
924061,RUSSELL ST.,2024-04-18T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.98
924061,RUSSELL ST.,2024-04-18T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.96
924061,RUSSELL ST.,2024-04-18T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.34
924061,RUSSELL ST.,2024-04-18T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.34
924061,RUSSELL ST.,2024-04-18T19:40:00.000+00:00,feeder,6,N Current (RMS),A,27.6
924061,RUSSELL ST.,2024-04-18T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,38.4
924061,RUSSELL ST.,2024-04-18T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,62.6
924061,RUSSELL ST.,2024-04-18T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,45.1
924061,RUSSELL ST.,2024-04-18T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
924061,RUSSELL ST.,2024-04-18T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
924061,RUSSELL ST.,2024-04-18T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
924061,RUSSELL ST.,2024-04-18T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.95
924061,RUSSELL ST.,2024-04-18T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.15
924061,RUSSELL ST.,2024-04-18T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.68
924061,RUSSELL ST.,2024-04-18T19:40:00.000+00:00,feeder,5,N Current (RMS),A,88.5
924061,RUSSELL ST.,2024-04-18T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,108.5
924061,RUSSELL ST.,2024-04-18T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.7
924061,RUSSELL ST.,2024-04-18T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.9
924061,RUSSELL ST.,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
924061,RUSSELL ST.,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
924061,RUSSELL ST.,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
924061,RUSSELL ST.,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.47
924061,RUSSELL ST.,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.54
924061,RUSSELL ST.,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.13
924061,RUSSELL ST.,2024-04-18T19:40:00.000+00:00,feeder,4,N Current (RMS),A,32.8
924061,RUSSELL ST.,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
924061,RUSSELL ST.,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
924061,RUSSELL ST.,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,77.7
924061,RUSSELL ST.,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
924061,RUSSELL ST.,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
924061,RUSSELL ST.,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.18
924061,RUSSELL ST.,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.15
924061,RUSSELL ST.,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.25
924061,RUSSELL ST.,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.1
924061,RUSSELL ST.,2024-04-18T19:40:00.000+00:00,feeder,3,N Current (RMS),A,31.0
924061,RUSSELL ST.,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.3
924061,RUSSELL ST.,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
924061,RUSSELL ST.,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
924061,RUSSELL ST.,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.54
924061,RUSSELL ST.,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.67
924061,RUSSELL ST.,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
924061,RUSSELL ST.,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.88
924061,RUSSELL ST.,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.73
924061,RUSSELL ST.,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.55
924061,RUSSELL ST.,2024-04-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,46.2
924061,RUSSELL ST.,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,129.7
924061,RUSSELL ST.,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.3
924061,RUSSELL ST.,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.2
924061,RUSSELL ST.,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
924061,RUSSELL ST.,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
924061,RUSSELL ST.,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
924061,RUSSELL ST.,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
924061,RUSSELL ST.,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
924061,RUSSELL ST.,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.36
924061,RUSSELL ST.,2024-04-18T19:40:00.000+00:00,feeder,1,N Current (RMS),A,9.5
924061,RUSSELL ST.,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
924061,RUSSELL ST.,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
924061,RUSSELL ST.,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
924061,RUSSELL ST.,2024-04-18T19:40:00.000+00:00,transformer,,Temperature,C,24.3
924061,RUSSELL ST.,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
924061,RUSSELL ST.,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
924061,RUSSELL ST.,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
924061,RUSSELL ST.,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
924061,RUSSELL ST.,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
924061,RUSSELL ST.,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
924061,RUSSELL ST.,2024-04-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
924061,RUSSELL ST.,2024-04-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
924061,RUSSELL ST.,2024-04-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
924061,RUSSELL ST.,2024-04-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,93.99
924061,RUSSELL ST.,2024-04-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,64.39
924061,RUSSELL ST.,2024-04-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,71.16
924061,RUSSELL ST.,2024-04-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,162.5
924061,RUSSELL ST.,2024-04-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,378.9
924061,RUSSELL ST.,2024-04-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
924061,RUSSELL ST.,2024-04-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.3
924061,RUSSELL ST.,2024-04-18T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
924061,RUSSELL ST.,2024-04-18T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.81
924061,RUSSELL ST.,2024-04-18T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.87
924061,RUSSELL ST.,2024-04-18T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.13
924061,RUSSELL ST.,2024-04-18T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.15
924061,RUSSELL ST.,2024-04-18T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.24
924061,RUSSELL ST.,2024-04-18T19:30:00.000+00:00,feeder,6,N Current (RMS),A,33.2
924061,RUSSELL ST.,2024-04-18T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,38.0
924061,RUSSELL ST.,2024-04-18T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.2
924061,RUSSELL ST.,2024-04-18T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,52.1
924061,RUSSELL ST.,2024-04-18T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
924061,RUSSELL ST.,2024-04-18T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
924061,RUSSELL ST.,2024-04-18T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
924061,RUSSELL ST.,2024-04-18T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.65
924061,RUSSELL ST.,2024-04-18T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.09
924061,RUSSELL ST.,2024-04-18T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.46
924061,RUSSELL ST.,2024-04-18T19:30:00.000+00:00,feeder,5,N Current (RMS),A,84.2
924061,RUSSELL ST.,2024-04-18T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,103.1
924061,RUSSELL ST.,2024-04-18T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.3
924061,RUSSELL ST.,2024-04-18T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
924061,RUSSELL ST.,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
924061,RUSSELL ST.,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
924061,RUSSELL ST.,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
924061,RUSSELL ST.,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.36
924061,RUSSELL ST.,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.1
924061,RUSSELL ST.,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.67
924061,RUSSELL ST.,2024-04-18T19:30:00.000+00:00,feeder,4,N Current (RMS),A,26.9
924061,RUSSELL ST.,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
924061,RUSSELL ST.,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.8
924061,RUSSELL ST.,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.1
924061,RUSSELL ST.,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
924061,RUSSELL ST.,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924061,RUSSELL ST.,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.2
924061,RUSSELL ST.,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.44
924061,RUSSELL ST.,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.13
924061,RUSSELL ST.,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.88
924061,RUSSELL ST.,2024-04-18T19:30:00.000+00:00,feeder,3,N Current (RMS),A,33.1
924061,RUSSELL ST.,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
924061,RUSSELL ST.,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
924061,RUSSELL ST.,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.4
924061,RUSSELL ST.,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.46
924061,RUSSELL ST.,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
924061,RUSSELL ST.,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
924061,RUSSELL ST.,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.6
924061,RUSSELL ST.,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.66
924061,RUSSELL ST.,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.2
924061,RUSSELL ST.,2024-04-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,36.2
924061,RUSSELL ST.,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,127.7
924061,RUSSELL ST.,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,99.5
924061,RUSSELL ST.,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,97.4
924061,RUSSELL ST.,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
924061,RUSSELL ST.,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
924061,RUSSELL ST.,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
924061,RUSSELL ST.,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
924061,RUSSELL ST.,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
924061,RUSSELL ST.,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
924061,RUSSELL ST.,2024-04-18T19:30:00.000+00:00,feeder,1,N Current (RMS),A,9.8
924061,RUSSELL ST.,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
924061,RUSSELL ST.,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
924061,RUSSELL ST.,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
924061,RUSSELL ST.,2024-04-18T19:30:00.000+00:00,transformer,,Temperature,C,24.2
924061,RUSSELL ST.,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
924061,RUSSELL ST.,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
924061,RUSSELL ST.,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
924061,RUSSELL ST.,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
924061,RUSSELL ST.,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
924061,RUSSELL ST.,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
924061,RUSSELL ST.,2024-04-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
924061,RUSSELL ST.,2024-04-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
924061,RUSSELL ST.,2024-04-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
924061,RUSSELL ST.,2024-04-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,91.78
924061,RUSSELL ST.,2024-04-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,64.48
924061,RUSSELL ST.,2024-04-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,70.76
924061,RUSSELL ST.,2024-04-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,159.1
924061,RUSSELL ST.,2024-04-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,369.4
924061,RUSSELL ST.,2024-04-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
924061,RUSSELL ST.,2024-04-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.2
924061,RUSSELL ST.,2024-04-18T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.43
924061,RUSSELL ST.,2024-04-18T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
924061,RUSSELL ST.,2024-04-18T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.35
924061,RUSSELL ST.,2024-04-18T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.83
924061,RUSSELL ST.,2024-04-18T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.69
924061,RUSSELL ST.,2024-04-18T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.12
924061,RUSSELL ST.,2024-04-18T19:20:00.000+00:00,feeder,6,N Current (RMS),A,29.7
924061,RUSSELL ST.,2024-04-18T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,33.2
924061,RUSSELL ST.,2024-04-18T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,48.5
924061,RUSSELL ST.,2024-04-18T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,55.2
924061,RUSSELL ST.,2024-04-18T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
924061,RUSSELL ST.,2024-04-18T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
924061,RUSSELL ST.,2024-04-18T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
924061,RUSSELL ST.,2024-04-18T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,27.52
924061,RUSSELL ST.,2024-04-18T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.1
924061,RUSSELL ST.,2024-04-18T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.98
924061,RUSSELL ST.,2024-04-18T19:20:00.000+00:00,feeder,5,N Current (RMS),A,91.2
924061,RUSSELL ST.,2024-04-18T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,110.8
924061,RUSSELL ST.,2024-04-18T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
924061,RUSSELL ST.,2024-04-18T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.7
924061,RUSSELL ST.,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
924061,RUSSELL ST.,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
924061,RUSSELL ST.,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
924061,RUSSELL ST.,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.75
924061,RUSSELL ST.,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.88
924061,RUSSELL ST.,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.93
924061,RUSSELL ST.,2024-04-18T19:20:00.000+00:00,feeder,4,N Current (RMS),A,33.0
924061,RUSSELL ST.,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
924061,RUSSELL ST.,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.0
924061,RUSSELL ST.,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
924061,RUSSELL ST.,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
924061,RUSSELL ST.,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.83
924061,RUSSELL ST.,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
924061,RUSSELL ST.,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.48
924061,RUSSELL ST.,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.46
924061,RUSSELL ST.,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.05
924061,RUSSELL ST.,2024-04-18T19:20:00.000+00:00,feeder,3,N Current (RMS),A,30.5
924061,RUSSELL ST.,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
924061,RUSSELL ST.,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.3
924061,RUSSELL ST.,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.2
924061,RUSSELL ST.,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.54
924061,RUSSELL ST.,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.73
924061,RUSSELL ST.,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
924061,RUSSELL ST.,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.83
924061,RUSSELL ST.,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.97
924061,RUSSELL ST.,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.26
924061,RUSSELL ST.,2024-04-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,41.8
924061,RUSSELL ST.,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,132.8
924061,RUSSELL ST.,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,101.3
924061,RUSSELL ST.,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.2
924061,RUSSELL ST.,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
924061,RUSSELL ST.,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
924061,RUSSELL ST.,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
924061,RUSSELL ST.,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
924061,RUSSELL ST.,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
924061,RUSSELL ST.,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
924061,RUSSELL ST.,2024-04-18T19:20:00.000+00:00,feeder,1,N Current (RMS),A,9.6
924061,RUSSELL ST.,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
924061,RUSSELL ST.,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
924061,RUSSELL ST.,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
924061,RUSSELL ST.,2024-04-18T19:20:00.000+00:00,transformer,,Temperature,C,24.2
924061,RUSSELL ST.,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
924061,RUSSELL ST.,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
924061,RUSSELL ST.,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
924061,RUSSELL ST.,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
924061,RUSSELL ST.,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
924061,RUSSELL ST.,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
924061,RUSSELL ST.,2024-04-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
924061,RUSSELL ST.,2024-04-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
924061,RUSSELL ST.,2024-04-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
924061,RUSSELL ST.,2024-04-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,90.97
924061,RUSSELL ST.,2024-04-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,74.47
924061,RUSSELL ST.,2024-04-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,65.65
924061,RUSSELL ST.,2024-04-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,147.6
924061,RUSSELL ST.,2024-04-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,367.4
924061,RUSSELL ST.,2024-04-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.6
924061,RUSSELL ST.,2024-04-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.4
924061,RUSSELL ST.,2024-04-18T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.51
924061,RUSSELL ST.,2024-04-18T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
924061,RUSSELL ST.,2024-04-18T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.34
924061,RUSSELL ST.,2024-04-18T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.64
924061,RUSSELL ST.,2024-04-18T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.07
924061,RUSSELL ST.,2024-04-18T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.6
924061,RUSSELL ST.,2024-04-18T19:10:00.000+00:00,feeder,6,N Current (RMS),A,38.4
924061,RUSSELL ST.,2024-04-18T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,36.5
924061,RUSSELL ST.,2024-04-18T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.0
924061,RUSSELL ST.,2024-04-18T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,72.4
924061,RUSSELL ST.,2024-04-18T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
924061,RUSSELL ST.,2024-04-18T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.8
924061,RUSSELL ST.,2024-04-18T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
924061,RUSSELL ST.,2024-04-18T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,29.42
924061,RUSSELL ST.,2024-04-18T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.45
924061,RUSSELL ST.,2024-04-18T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.25
924061,RUSSELL ST.,2024-04-18T19:10:00.000+00:00,feeder,5,N Current (RMS),A,94.4
924061,RUSSELL ST.,2024-04-18T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,117.3
924061,RUSSELL ST.,2024-04-18T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.3
924061,RUSSELL ST.,2024-04-18T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.6
924061,RUSSELL ST.,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
924061,RUSSELL ST.,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
924061,RUSSELL ST.,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
924061,RUSSELL ST.,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.18
924061,RUSSELL ST.,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.96
924061,RUSSELL ST.,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.64
924061,RUSSELL ST.,2024-04-18T19:10:00.000+00:00,feeder,4,N Current (RMS),A,11.8
924061,RUSSELL ST.,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
924061,RUSSELL ST.,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
924061,RUSSELL ST.,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
924061,RUSSELL ST.,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
924061,RUSSELL ST.,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
924061,RUSSELL ST.,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
924061,RUSSELL ST.,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.72
924061,RUSSELL ST.,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.75
924061,RUSSELL ST.,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.49
924061,RUSSELL ST.,2024-04-18T19:10:00.000+00:00,feeder,3,N Current (RMS),A,37.2
924061,RUSSELL ST.,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.2
924061,RUSSELL ST.,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.8
924061,RUSSELL ST.,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.9
924061,RUSSELL ST.,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.21
924061,RUSSELL ST.,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.93
924061,RUSSELL ST.,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
924061,RUSSELL ST.,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.41
924061,RUSSELL ST.,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.39
924061,RUSSELL ST.,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.81
924061,RUSSELL ST.,2024-04-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,36.4
924061,RUSSELL ST.,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,126.4
924061,RUSSELL ST.,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,105.8
924061,RUSSELL ST.,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.4
924061,RUSSELL ST.,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
924061,RUSSELL ST.,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
924061,RUSSELL ST.,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
924061,RUSSELL ST.,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
924061,RUSSELL ST.,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
924061,RUSSELL ST.,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
924061,RUSSELL ST.,2024-04-18T19:10:00.000+00:00,feeder,1,N Current (RMS),A,9.8
924061,RUSSELL ST.,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
924061,RUSSELL ST.,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
924061,RUSSELL ST.,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
924061,RUSSELL ST.,2024-04-18T19:10:00.000+00:00,transformer,,Temperature,C,24.1
924061,RUSSELL ST.,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
924061,RUSSELL ST.,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
924061,RUSSELL ST.,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
924061,RUSSELL ST.,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
924061,RUSSELL ST.,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
924061,RUSSELL ST.,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.48
924061,RUSSELL ST.,2024-04-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
924061,RUSSELL ST.,2024-04-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
924061,RUSSELL ST.,2024-04-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
924061,RUSSELL ST.,2024-04-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,95.03
924061,RUSSELL ST.,2024-04-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,66.99
924061,RUSSELL ST.,2024-04-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,70.11
924061,RUSSELL ST.,2024-04-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,163.0
924061,RUSSELL ST.,2024-04-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,380.4
924061,RUSSELL ST.,2024-04-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.7
924061,RUSSELL ST.,2024-04-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.0
924061,RUSSELL ST.,2024-04-18T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.14
924061,RUSSELL ST.,2024-04-18T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
924061,RUSSELL ST.,2024-04-18T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.97
924061,RUSSELL ST.,2024-04-18T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.24
924061,RUSSELL ST.,2024-04-18T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.61
924061,RUSSELL ST.,2024-04-18T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.85
924061,RUSSELL ST.,2024-04-18T19:00:00.000+00:00,feeder,6,N Current (RMS),A,28.9
924061,RUSSELL ST.,2024-04-18T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,30.3
924061,RUSSELL ST.,2024-04-18T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,55.4
924061,RUSSELL ST.,2024-04-18T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,43.0
924061,RUSSELL ST.,2024-04-18T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
924061,RUSSELL ST.,2024-04-18T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
924061,RUSSELL ST.,2024-04-18T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
924061,RUSSELL ST.,2024-04-18T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.94
924061,RUSSELL ST.,2024-04-18T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.58
924061,RUSSELL ST.,2024-04-18T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.3
924061,RUSSELL ST.,2024-04-18T19:00:00.000+00:00,feeder,5,N Current (RMS),A,78.8
924061,RUSSELL ST.,2024-04-18T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,104.6
924061,RUSSELL ST.,2024-04-18T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.9
924061,RUSSELL ST.,2024-04-18T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.8
924061,RUSSELL ST.,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
924061,RUSSELL ST.,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
924061,RUSSELL ST.,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
924061,RUSSELL ST.,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.19
924061,RUSSELL ST.,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.91
924061,RUSSELL ST.,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.37
924061,RUSSELL ST.,2024-04-18T19:00:00.000+00:00,feeder,4,N Current (RMS),A,13.7
924061,RUSSELL ST.,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
924061,RUSSELL ST.,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
924061,RUSSELL ST.,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
924061,RUSSELL ST.,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
924061,RUSSELL ST.,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
924061,RUSSELL ST.,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
924061,RUSSELL ST.,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.09
924061,RUSSELL ST.,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.78
924061,RUSSELL ST.,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.85
924061,RUSSELL ST.,2024-04-18T19:00:00.000+00:00,feeder,3,N Current (RMS),A,46.1
