Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,93.1
924061,RUSSELL ST.,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.1
924061,RUSSELL ST.,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.7
924061,RUSSELL ST.,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.84
924061,RUSSELL ST.,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.06
924061,RUSSELL ST.,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
924061,RUSSELL ST.,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.55
924061,RUSSELL ST.,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.39
924061,RUSSELL ST.,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.79
924061,RUSSELL ST.,2024-04-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,42.8
924061,RUSSELL ST.,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,138.5
924061,RUSSELL ST.,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,109.9
924061,RUSSELL ST.,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.2
924061,RUSSELL ST.,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
924061,RUSSELL ST.,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
924061,RUSSELL ST.,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
924061,RUSSELL ST.,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
924061,RUSSELL ST.,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
924061,RUSSELL ST.,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
924061,RUSSELL ST.,2024-04-18T19:00:00.000+00:00,feeder,1,N Current (RMS),A,10.2
924061,RUSSELL ST.,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
924061,RUSSELL ST.,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
924061,RUSSELL ST.,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
924061,RUSSELL ST.,2024-04-18T19:00:00.000+00:00,transformer,,Temperature,C,24.1
924061,RUSSELL ST.,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
924061,RUSSELL ST.,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
924061,RUSSELL ST.,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
924061,RUSSELL ST.,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
924061,RUSSELL ST.,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
924061,RUSSELL ST.,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.54
924061,RUSSELL ST.,2024-04-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
924061,RUSSELL ST.,2024-04-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
924061,RUSSELL ST.,2024-04-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
924061,RUSSELL ST.,2024-04-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,96.72
924061,RUSSELL ST.,2024-04-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,66.66
924061,RUSSELL ST.,2024-04-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,61.51
924061,RUSSELL ST.,2024-04-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,179.5
924061,RUSSELL ST.,2024-04-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,387.1
924061,RUSSELL ST.,2024-04-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.1
924061,RUSSELL ST.,2024-04-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
924061,RUSSELL ST.,2024-04-18T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
924061,RUSSELL ST.,2024-04-18T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.9
924061,RUSSELL ST.,2024-04-18T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.72
924061,RUSSELL ST.,2024-04-18T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.04
924061,RUSSELL ST.,2024-04-18T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.09
924061,RUSSELL ST.,2024-04-18T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.93
924061,RUSSELL ST.,2024-04-18T18:50:00.000+00:00,feeder,6,N Current (RMS),A,26.9
924061,RUSSELL ST.,2024-04-18T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,37.4
924061,RUSSELL ST.,2024-04-18T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,49.4
924061,RUSSELL ST.,2024-04-18T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,43.4
924061,RUSSELL ST.,2024-04-18T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
924061,RUSSELL ST.,2024-04-18T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
924061,RUSSELL ST.,2024-04-18T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
924061,RUSSELL ST.,2024-04-18T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.31
924061,RUSSELL ST.,2024-04-18T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.97
924061,RUSSELL ST.,2024-04-18T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.49
924061,RUSSELL ST.,2024-04-18T18:50:00.000+00:00,feeder,5,N Current (RMS),A,43.6
924061,RUSSELL ST.,2024-04-18T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,69.2
924061,RUSSELL ST.,2024-04-18T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
924061,RUSSELL ST.,2024-04-18T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.1
924061,RUSSELL ST.,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
924061,RUSSELL ST.,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
924061,RUSSELL ST.,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
924061,RUSSELL ST.,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.95
924061,RUSSELL ST.,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.87
924061,RUSSELL ST.,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.85
924061,RUSSELL ST.,2024-04-18T18:50:00.000+00:00,feeder,4,N Current (RMS),A,16.4
924061,RUSSELL ST.,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
924061,RUSSELL ST.,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
924061,RUSSELL ST.,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
924061,RUSSELL ST.,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
924061,RUSSELL ST.,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.99
924061,RUSSELL ST.,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.58
924061,RUSSELL ST.,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.36
924061,RUSSELL ST.,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.24
924061,RUSSELL ST.,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.07
924061,RUSSELL ST.,2024-04-18T18:50:00.000+00:00,feeder,3,N Current (RMS),A,41.8
924061,RUSSELL ST.,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.4
924061,RUSSELL ST.,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.3
924061,RUSSELL ST.,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.2
924061,RUSSELL ST.,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.26
924061,RUSSELL ST.,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.03
924061,RUSSELL ST.,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
924061,RUSSELL ST.,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.03
924061,RUSSELL ST.,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.94
924061,RUSSELL ST.,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.34
924061,RUSSELL ST.,2024-04-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,37.9
924061,RUSSELL ST.,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,133.5
924061,RUSSELL ST.,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,128.7
924061,RUSSELL ST.,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,94.1
924061,RUSSELL ST.,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
924061,RUSSELL ST.,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
924061,RUSSELL ST.,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
924061,RUSSELL ST.,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
924061,RUSSELL ST.,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
924061,RUSSELL ST.,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
924061,RUSSELL ST.,2024-04-18T18:50:00.000+00:00,feeder,1,N Current (RMS),A,10.1
924061,RUSSELL ST.,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
924061,RUSSELL ST.,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
924061,RUSSELL ST.,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
924061,RUSSELL ST.,2024-04-18T18:50:00.000+00:00,transformer,,Temperature,C,24.0
924061,RUSSELL ST.,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
924061,RUSSELL ST.,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
924061,RUSSELL ST.,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
924061,RUSSELL ST.,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
924061,RUSSELL ST.,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
924061,RUSSELL ST.,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
924061,RUSSELL ST.,2024-04-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
924061,RUSSELL ST.,2024-04-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
924061,RUSSELL ST.,2024-04-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
924061,RUSSELL ST.,2024-04-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,88.32
924061,RUSSELL ST.,2024-04-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,73.46
924061,RUSSELL ST.,2024-04-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,65.31
924061,RUSSELL ST.,2024-04-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,139.4
924061,RUSSELL ST.,2024-04-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,354.2
924061,RUSSELL ST.,2024-04-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.7
924061,RUSSELL ST.,2024-04-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
924061,RUSSELL ST.,2024-04-18T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
924061,RUSSELL ST.,2024-04-18T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.34
924061,RUSSELL ST.,2024-04-18T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.82
924061,RUSSELL ST.,2024-04-18T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.87
924061,RUSSELL ST.,2024-04-18T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.45
924061,RUSSELL ST.,2024-04-18T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.55
924061,RUSSELL ST.,2024-04-18T18:40:00.000+00:00,feeder,6,N Current (RMS),A,27.5
924061,RUSSELL ST.,2024-04-18T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,36.5
924061,RUSSELL ST.,2024-04-18T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.8
924061,RUSSELL ST.,2024-04-18T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,41.7
924061,RUSSELL ST.,2024-04-18T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
924061,RUSSELL ST.,2024-04-18T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
924061,RUSSELL ST.,2024-04-18T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
924061,RUSSELL ST.,2024-04-18T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
924061,RUSSELL ST.,2024-04-18T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.19
924061,RUSSELL ST.,2024-04-18T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.72
924061,RUSSELL ST.,2024-04-18T18:40:00.000+00:00,feeder,5,N Current (RMS),A,58.5
924061,RUSSELL ST.,2024-04-18T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,83.8
924061,RUSSELL ST.,2024-04-18T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.5
924061,RUSSELL ST.,2024-04-18T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.8
924061,RUSSELL ST.,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
924061,RUSSELL ST.,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
924061,RUSSELL ST.,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
924061,RUSSELL ST.,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.52
924061,RUSSELL ST.,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.21
924061,RUSSELL ST.,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.38
924061,RUSSELL ST.,2024-04-18T18:40:00.000+00:00,feeder,4,N Current (RMS),A,15.1
924061,RUSSELL ST.,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
924061,RUSSELL ST.,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
924061,RUSSELL ST.,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
924061,RUSSELL ST.,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
924061,RUSSELL ST.,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.73
924061,RUSSELL ST.,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
924061,RUSSELL ST.,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.36
924061,RUSSELL ST.,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.1
924061,RUSSELL ST.,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.94
924061,RUSSELL ST.,2024-04-18T18:40:00.000+00:00,feeder,3,N Current (RMS),A,29.3
924061,RUSSELL ST.,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.6
924061,RUSSELL ST.,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,82.1
924061,RUSSELL ST.,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.3
924061,RUSSELL ST.,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.65
924061,RUSSELL ST.,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.3
924061,RUSSELL ST.,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
924061,RUSSELL ST.,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.8
924061,RUSSELL ST.,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.26
924061,RUSSELL ST.,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.34
924061,RUSSELL ST.,2024-04-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,37.5
924061,RUSSELL ST.,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,144.2
924061,RUSSELL ST.,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,125.8
924061,RUSSELL ST.,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,102.0
924061,RUSSELL ST.,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
924061,RUSSELL ST.,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
924061,RUSSELL ST.,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
924061,RUSSELL ST.,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
924061,RUSSELL ST.,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
924061,RUSSELL ST.,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.39
924061,RUSSELL ST.,2024-04-18T18:40:00.000+00:00,feeder,1,N Current (RMS),A,9.8
924061,RUSSELL ST.,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
924061,RUSSELL ST.,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
924061,RUSSELL ST.,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
924061,RUSSELL ST.,2024-04-18T18:40:00.000+00:00,transformer,,Temperature,C,23.9
924061,RUSSELL ST.,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
924061,RUSSELL ST.,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
924061,RUSSELL ST.,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
924061,RUSSELL ST.,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
924061,RUSSELL ST.,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
924061,RUSSELL ST.,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
924061,RUSSELL ST.,2024-04-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
924061,RUSSELL ST.,2024-04-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
924061,RUSSELL ST.,2024-04-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
924061,RUSSELL ST.,2024-04-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,89.16
924061,RUSSELL ST.,2024-04-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,75.58
924061,RUSSELL ST.,2024-04-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,67.32
924061,RUSSELL ST.,2024-04-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,136.6
924061,RUSSELL ST.,2024-04-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,356.5
924061,RUSSELL ST.,2024-04-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.5
924061,RUSSELL ST.,2024-04-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
924061,RUSSELL ST.,2024-04-18T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
924061,RUSSELL ST.,2024-04-18T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.15
924061,RUSSELL ST.,2024-04-18T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.45
924061,RUSSELL ST.,2024-04-18T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.2
924061,RUSSELL ST.,2024-04-18T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.88
924061,RUSSELL ST.,2024-04-18T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.32
924061,RUSSELL ST.,2024-04-18T18:30:00.000+00:00,feeder,6,N Current (RMS),A,29.8
924061,RUSSELL ST.,2024-04-18T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,46.4
924061,RUSSELL ST.,2024-04-18T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,50.2
924061,RUSSELL ST.,2024-04-18T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,52.3
924061,RUSSELL ST.,2024-04-18T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
924061,RUSSELL ST.,2024-04-18T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
924061,RUSSELL ST.,2024-04-18T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
924061,RUSSELL ST.,2024-04-18T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.69
924061,RUSSELL ST.,2024-04-18T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.8
924061,RUSSELL ST.,2024-04-18T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.41
924061,RUSSELL ST.,2024-04-18T18:30:00.000+00:00,feeder,5,N Current (RMS),A,71.9
924061,RUSSELL ST.,2024-04-18T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,98.3
924061,RUSSELL ST.,2024-04-18T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
924061,RUSSELL ST.,2024-04-18T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.2
924061,RUSSELL ST.,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
924061,RUSSELL ST.,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
924061,RUSSELL ST.,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
924061,RUSSELL ST.,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.14
924061,RUSSELL ST.,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.74
924061,RUSSELL ST.,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.47
924061,RUSSELL ST.,2024-04-18T18:30:00.000+00:00,feeder,4,N Current (RMS),A,16.3
924061,RUSSELL ST.,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
924061,RUSSELL ST.,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
924061,RUSSELL ST.,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
924061,RUSSELL ST.,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
924061,RUSSELL ST.,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
924061,RUSSELL ST.,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.93
924061,RUSSELL ST.,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.88
924061,RUSSELL ST.,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.21
924061,RUSSELL ST.,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.56
924061,RUSSELL ST.,2024-04-18T18:30:00.000+00:00,feeder,3,N Current (RMS),A,40.6
924061,RUSSELL ST.,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
924061,RUSSELL ST.,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.6
924061,RUSSELL ST.,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,95.6
924061,RUSSELL ST.,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.26
924061,RUSSELL ST.,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.51
924061,RUSSELL ST.,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
924061,RUSSELL ST.,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.73
924061,RUSSELL ST.,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.48
924061,RUSSELL ST.,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.03
924061,RUSSELL ST.,2024-04-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,41.2
924061,RUSSELL ST.,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,147.4
924061,RUSSELL ST.,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,130.0
924061,RUSSELL ST.,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,96.5
924061,RUSSELL ST.,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
924061,RUSSELL ST.,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
924061,RUSSELL ST.,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
924061,RUSSELL ST.,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
924061,RUSSELL ST.,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
924061,RUSSELL ST.,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.55
924061,RUSSELL ST.,2024-04-18T18:30:00.000+00:00,feeder,1,N Current (RMS),A,9.6
924061,RUSSELL ST.,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
924061,RUSSELL ST.,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
924061,RUSSELL ST.,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
924061,RUSSELL ST.,2024-04-18T18:30:00.000+00:00,transformer,,Temperature,C,23.8
924061,RUSSELL ST.,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
924061,RUSSELL ST.,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
924061,RUSSELL ST.,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
924061,RUSSELL ST.,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
924061,RUSSELL ST.,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
924061,RUSSELL ST.,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
924061,RUSSELL ST.,2024-04-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
924061,RUSSELL ST.,2024-04-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
924061,RUSSELL ST.,2024-04-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
924061,RUSSELL ST.,2024-04-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,98.26
924061,RUSSELL ST.,2024-04-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,76.48
924061,RUSSELL ST.,2024-04-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,72.34
924061,RUSSELL ST.,2024-04-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,147.0
924061,RUSSELL ST.,2024-04-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,391.9
924061,RUSSELL ST.,2024-04-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,305.8
924061,RUSSELL ST.,2024-04-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.8
924061,RUSSELL ST.,2024-04-18T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
924061,RUSSELL ST.,2024-04-18T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.46
924061,RUSSELL ST.,2024-04-18T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.34
924061,RUSSELL ST.,2024-04-18T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.1
924061,RUSSELL ST.,2024-04-18T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.61
924061,RUSSELL ST.,2024-04-18T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.12
924061,RUSSELL ST.,2024-04-18T18:20:00.000+00:00,feeder,6,N Current (RMS),A,27.4
924061,RUSSELL ST.,2024-04-18T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,37.7
924061,RUSSELL ST.,2024-04-18T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,53.0
924061,RUSSELL ST.,2024-04-18T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,47.3
924061,RUSSELL ST.,2024-04-18T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.4
924061,RUSSELL ST.,2024-04-18T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
924061,RUSSELL ST.,2024-04-18T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
924061,RUSSELL ST.,2024-04-18T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.74
924061,RUSSELL ST.,2024-04-18T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.22
924061,RUSSELL ST.,2024-04-18T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.68
924061,RUSSELL ST.,2024-04-18T18:20:00.000+00:00,feeder,5,N Current (RMS),A,55.2
924061,RUSSELL ST.,2024-04-18T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,78.9
924061,RUSSELL ST.,2024-04-18T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
924061,RUSSELL ST.,2024-04-18T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.4
924061,RUSSELL ST.,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
924061,RUSSELL ST.,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
924061,RUSSELL ST.,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
924061,RUSSELL ST.,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.88
924061,RUSSELL ST.,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.69
924061,RUSSELL ST.,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.96
924061,RUSSELL ST.,2024-04-18T18:20:00.000+00:00,feeder,4,N Current (RMS),A,16.2
924061,RUSSELL ST.,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
924061,RUSSELL ST.,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
924061,RUSSELL ST.,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
924061,RUSSELL ST.,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
924061,RUSSELL ST.,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
924061,RUSSELL ST.,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.99
924061,RUSSELL ST.,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.31
924061,RUSSELL ST.,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.43
924061,RUSSELL ST.,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.11
924061,RUSSELL ST.,2024-04-18T18:20:00.000+00:00,feeder,3,N Current (RMS),A,36.8
924061,RUSSELL ST.,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.3
924061,RUSSELL ST.,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.9
924061,RUSSELL ST.,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,90.1
924061,RUSSELL ST.,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.01
924061,RUSSELL ST.,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.86
924061,RUSSELL ST.,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.99
924061,RUSSELL ST.,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.8
924061,RUSSELL ST.,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.67
924061,RUSSELL ST.,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.02
924061,RUSSELL ST.,2024-04-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,31.5
924061,RUSSELL ST.,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,124.1
924061,RUSSELL ST.,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,138.8
924061,RUSSELL ST.,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,108.8
924061,RUSSELL ST.,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
924061,RUSSELL ST.,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
924061,RUSSELL ST.,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
924061,RUSSELL ST.,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
924061,RUSSELL ST.,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
924061,RUSSELL ST.,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
924061,RUSSELL ST.,2024-04-18T18:20:00.000+00:00,feeder,1,N Current (RMS),A,9.4
924061,RUSSELL ST.,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
924061,RUSSELL ST.,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
924061,RUSSELL ST.,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
924061,RUSSELL ST.,2024-04-18T18:20:00.000+00:00,transformer,,Temperature,C,23.7
924061,RUSSELL ST.,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
924061,RUSSELL ST.,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
924061,RUSSELL ST.,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
924061,RUSSELL ST.,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
924061,RUSSELL ST.,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
924061,RUSSELL ST.,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
924061,RUSSELL ST.,2024-04-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
924061,RUSSELL ST.,2024-04-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
924061,RUSSELL ST.,2024-04-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
924061,RUSSELL ST.,2024-04-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,86.33
924061,RUSSELL ST.,2024-04-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,79.97
924061,RUSSELL ST.,2024-04-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,73.3
924061,RUSSELL ST.,2024-04-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,109.9
924061,RUSSELL ST.,2024-04-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,345.4
924061,RUSSELL ST.,2024-04-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,320.5
924061,RUSSELL ST.,2024-04-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.0
924061,RUSSELL ST.,2024-04-18T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
924061,RUSSELL ST.,2024-04-18T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.49
924061,RUSSELL ST.,2024-04-18T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.45
924061,RUSSELL ST.,2024-04-18T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.31
924061,RUSSELL ST.,2024-04-18T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.16
924061,RUSSELL ST.,2024-04-18T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.08
924061,RUSSELL ST.,2024-04-18T18:10:00.000+00:00,feeder,6,N Current (RMS),A,26.4
924061,RUSSELL ST.,2024-04-18T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,47.3
924061,RUSSELL ST.,2024-04-18T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,49.8
924061,RUSSELL ST.,2024-04-18T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,35.5
924061,RUSSELL ST.,2024-04-18T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.77
924061,RUSSELL ST.,2024-04-18T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
924061,RUSSELL ST.,2024-04-18T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
924061,RUSSELL ST.,2024-04-18T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.69
924061,RUSSELL ST.,2024-04-18T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.46
924061,RUSSELL ST.,2024-04-18T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.33
924061,RUSSELL ST.,2024-04-18T18:10:00.000+00:00,feeder,5,N Current (RMS),A,67.3
924061,RUSSELL ST.,2024-04-18T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,86.5
924061,RUSSELL ST.,2024-04-18T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.3
924061,RUSSELL ST.,2024-04-18T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.8
924061,RUSSELL ST.,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
924061,RUSSELL ST.,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
924061,RUSSELL ST.,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
924061,RUSSELL ST.,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.52
924061,RUSSELL ST.,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.84
924061,RUSSELL ST.,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.38
924061,RUSSELL ST.,2024-04-18T18:10:00.000+00:00,feeder,4,N Current (RMS),A,17.8
924061,RUSSELL ST.,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
924061,RUSSELL ST.,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
924061,RUSSELL ST.,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
924061,RUSSELL ST.,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
924061,RUSSELL ST.,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
924061,RUSSELL ST.,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.65
924061,RUSSELL ST.,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.17
924061,RUSSELL ST.,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.59
924061,RUSSELL ST.,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.06
924061,RUSSELL ST.,2024-04-18T18:10:00.000+00:00,feeder,3,N Current (RMS),A,38.2
924061,RUSSELL ST.,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,117.1
924061,RUSSELL ST.,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,107.7
924061,RUSSELL ST.,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.7
924061,RUSSELL ST.,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.36
924061,RUSSELL ST.,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.24
924061,RUSSELL ST.,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.8
924061,RUSSELL ST.,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.56
924061,RUSSELL ST.,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.67
924061,RUSSELL ST.,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.27
924061,RUSSELL ST.,2024-04-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,28.4
924061,RUSSELL ST.,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,123.6
924061,RUSSELL ST.,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,134.8
924061,RUSSELL ST.,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,109.5
924061,RUSSELL ST.,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
924061,RUSSELL ST.,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
924061,RUSSELL ST.,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
924061,RUSSELL ST.,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
924061,RUSSELL ST.,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
924061,RUSSELL ST.,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
924061,RUSSELL ST.,2024-04-18T18:10:00.000+00:00,feeder,1,N Current (RMS),A,9.3
924061,RUSSELL ST.,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
924061,RUSSELL ST.,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
924061,RUSSELL ST.,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
924061,RUSSELL ST.,2024-04-18T18:10:00.000+00:00,transformer,,Temperature,C,23.5
924061,RUSSELL ST.,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
924061,RUSSELL ST.,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
924061,RUSSELL ST.,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
924061,RUSSELL ST.,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
924061,RUSSELL ST.,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
924061,RUSSELL ST.,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
924061,RUSSELL ST.,2024-04-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
924061,RUSSELL ST.,2024-04-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
924061,RUSSELL ST.,2024-04-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
924061,RUSSELL ST.,2024-04-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,98.84
924061,RUSSELL ST.,2024-04-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,88.13
924061,RUSSELL ST.,2024-04-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,73.6
924061,RUSSELL ST.,2024-04-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,129.9
924061,RUSSELL ST.,2024-04-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,395.0
924061,RUSSELL ST.,2024-04-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,352.3
924061,RUSSELL ST.,2024-04-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.5
924061,RUSSELL ST.,2024-04-18T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
924061,RUSSELL ST.,2024-04-18T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.31
924061,RUSSELL ST.,2024-04-18T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.47
924061,RUSSELL ST.,2024-04-18T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.92
924061,RUSSELL ST.,2024-04-18T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.21
924061,RUSSELL ST.,2024-04-18T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.91
924061,RUSSELL ST.,2024-04-18T18:00:00.000+00:00,feeder,6,N Current (RMS),A,26.2
924061,RUSSELL ST.,2024-04-18T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,48.8
924061,RUSSELL ST.,2024-04-18T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,58.2
924061,RUSSELL ST.,2024-04-18T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,47.0
924061,RUSSELL ST.,2024-04-18T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.77
924061,RUSSELL ST.,2024-04-18T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
924061,RUSSELL ST.,2024-04-18T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
924061,RUSSELL ST.,2024-04-18T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.71
924061,RUSSELL ST.,2024-04-18T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.17
924061,RUSSELL ST.,2024-04-18T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.71
924061,RUSSELL ST.,2024-04-18T18:00:00.000+00:00,feeder,5,N Current (RMS),A,63.6
924061,RUSSELL ST.,2024-04-18T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,83.1
924061,RUSSELL ST.,2024-04-18T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
924061,RUSSELL ST.,2024-04-18T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.1
924061,RUSSELL ST.,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
924061,RUSSELL ST.,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
924061,RUSSELL ST.,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
924061,RUSSELL ST.,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.77
924061,RUSSELL ST.,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.61
924061,RUSSELL ST.,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.93
924061,RUSSELL ST.,2024-04-18T18:00:00.000+00:00,feeder,4,N Current (RMS),A,14.4
924061,RUSSELL ST.,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
924061,RUSSELL ST.,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
924061,RUSSELL ST.,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
924061,RUSSELL ST.,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
924061,RUSSELL ST.,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
924061,RUSSELL ST.,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.38
924061,RUSSELL ST.,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.66
924061,RUSSELL ST.,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.28
924061,RUSSELL ST.,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.28
924061,RUSSELL ST.,2024-04-18T18:00:00.000+00:00,feeder,3,N Current (RMS),A,37.8
924061,RUSSELL ST.,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.6
924061,RUSSELL ST.,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.0
924061,RUSSELL ST.,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,103.6
924061,RUSSELL ST.,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.52
924061,RUSSELL ST.,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.63
924061,RUSSELL ST.,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
924061,RUSSELL ST.,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.05
924061,RUSSELL ST.,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.24
924061,RUSSELL ST.,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.93
924061,RUSSELL ST.,2024-04-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,34.4
924061,RUSSELL ST.,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,124.8
924061,RUSSELL ST.,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,113.9
924061,RUSSELL ST.,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,95.9
924061,RUSSELL ST.,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
924061,RUSSELL ST.,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
924061,RUSSELL ST.,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
924061,RUSSELL ST.,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
924061,RUSSELL ST.,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
924061,RUSSELL ST.,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
924061,RUSSELL ST.,2024-04-18T18:00:00.000+00:00,feeder,1,N Current (RMS),A,9.2
924061,RUSSELL ST.,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
924061,RUSSELL ST.,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
924061,RUSSELL ST.,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
924061,RUSSELL ST.,2024-04-18T18:00:00.000+00:00,transformer,,Temperature,C,23.4
924061,RUSSELL ST.,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
924061,RUSSELL ST.,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
924061,RUSSELL ST.,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
924061,RUSSELL ST.,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
924061,RUSSELL ST.,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
924061,RUSSELL ST.,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
924061,RUSSELL ST.,2024-04-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
924061,RUSSELL ST.,2024-04-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
924061,RUSSELL ST.,2024-04-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
924061,RUSSELL ST.,2024-04-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,90.66
924061,RUSSELL ST.,2024-04-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,76.88
924061,RUSSELL ST.,2024-04-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,74.09
924061,RUSSELL ST.,2024-04-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,128.6
924061,RUSSELL ST.,2024-04-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,362.3
924061,RUSSELL ST.,2024-04-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,307.9
924061,RUSSELL ST.,2024-04-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.3
924061,RUSSELL ST.,2024-04-18T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.22
924061,RUSSELL ST.,2024-04-18T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.2
924061,RUSSELL ST.,2024-04-18T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.28
924061,RUSSELL ST.,2024-04-18T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.16
924061,RUSSELL ST.,2024-04-18T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.36
924061,RUSSELL ST.,2024-04-18T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.42
924061,RUSSELL ST.,2024-04-18T17:50:00.000+00:00,feeder,6,N Current (RMS),A,33.4
924061,RUSSELL ST.,2024-04-18T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,46.7
924061,RUSSELL ST.,2024-04-18T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,39.4
924061,RUSSELL ST.,2024-04-18T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,60.0
924061,RUSSELL ST.,2024-04-18T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
924061,RUSSELL ST.,2024-04-18T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
924061,RUSSELL ST.,2024-04-18T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
924061,RUSSELL ST.,2024-04-18T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.5
924061,RUSSELL ST.,2024-04-18T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.37
924061,RUSSELL ST.,2024-04-18T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.67
924061,RUSSELL ST.,2024-04-18T17:50:00.000+00:00,feeder,5,N Current (RMS),A,64.0
924061,RUSSELL ST.,2024-04-18T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,87.2
924061,RUSSELL ST.,2024-04-18T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
924061,RUSSELL ST.,2024-04-18T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
924061,RUSSELL ST.,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
924061,RUSSELL ST.,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
924061,RUSSELL ST.,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
924061,RUSSELL ST.,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.49
924061,RUSSELL ST.,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.72
924061,RUSSELL ST.,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.63
924061,RUSSELL ST.,2024-04-18T17:50:00.000+00:00,feeder,4,N Current (RMS),A,15.8
924061,RUSSELL ST.,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
924061,RUSSELL ST.,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
924061,RUSSELL ST.,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
924061,RUSSELL ST.,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
924061,RUSSELL ST.,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
924061,RUSSELL ST.,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.67
924061,RUSSELL ST.,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.31
924061,RUSSELL ST.,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.87
924061,RUSSELL ST.,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.7
924061,RUSSELL ST.,2024-04-18T17:50:00.000+00:00,feeder,3,N Current (RMS),A,35.2
924061,RUSSELL ST.,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,82.3
924061,RUSSELL ST.,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.1
924061,RUSSELL ST.,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.2
924061,RUSSELL ST.,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.92
924061,RUSSELL ST.,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
924061,RUSSELL ST.,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
924061,RUSSELL ST.,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.84
924061,RUSSELL ST.,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.33
924061,RUSSELL ST.,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.72
924061,RUSSELL ST.,2024-04-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,41.4
924061,RUSSELL ST.,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,133.0
924061,RUSSELL ST.,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,102.3
924061,RUSSELL ST.,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.3
924061,RUSSELL ST.,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
924061,RUSSELL ST.,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
924061,RUSSELL ST.,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
924061,RUSSELL ST.,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
924061,RUSSELL ST.,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
924061,RUSSELL ST.,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
924061,RUSSELL ST.,2024-04-18T17:50:00.000+00:00,feeder,1,N Current (RMS),A,9.6
924061,RUSSELL ST.,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
924061,RUSSELL ST.,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
924061,RUSSELL ST.,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
924061,RUSSELL ST.,2024-04-18T17:50:00.000+00:00,transformer,,Temperature,C,23.4
924061,RUSSELL ST.,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
924061,RUSSELL ST.,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
924061,RUSSELL ST.,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
924061,RUSSELL ST.,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
924061,RUSSELL ST.,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
924061,RUSSELL ST.,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
924061,RUSSELL ST.,2024-04-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
924061,RUSSELL ST.,2024-04-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
924061,RUSSELL ST.,2024-04-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
924061,RUSSELL ST.,2024-04-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,93.87
924061,RUSSELL ST.,2024-04-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,66.97
924061,RUSSELL ST.,2024-04-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,72.48
924061,RUSSELL ST.,2024-04-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,152.8
924061,RUSSELL ST.,2024-04-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,375.4
