Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.0
924061,RUSSELL ST.,2024-04-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.7
924061,RUSSELL ST.,2024-04-18T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
924061,RUSSELL ST.,2024-04-18T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.35
924061,RUSSELL ST.,2024-04-18T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.43
924061,RUSSELL ST.,2024-04-18T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.68
924061,RUSSELL ST.,2024-04-18T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.69
924061,RUSSELL ST.,2024-04-18T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.77
924061,RUSSELL ST.,2024-04-18T17:40:00.000+00:00,feeder,6,N Current (RMS),A,28.7
924061,RUSSELL ST.,2024-04-18T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,48.6
924061,RUSSELL ST.,2024-04-18T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,45.0
924061,RUSSELL ST.,2024-04-18T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,49.7
924061,RUSSELL ST.,2024-04-18T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.53
924061,RUSSELL ST.,2024-04-18T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
924061,RUSSELL ST.,2024-04-18T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
924061,RUSSELL ST.,2024-04-18T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.52
924061,RUSSELL ST.,2024-04-18T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.1
924061,RUSSELL ST.,2024-04-18T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.18
924061,RUSSELL ST.,2024-04-18T17:40:00.000+00:00,feeder,5,N Current (RMS),A,54.1
924061,RUSSELL ST.,2024-04-18T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,78.8
924061,RUSSELL ST.,2024-04-18T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.2
924061,RUSSELL ST.,2024-04-18T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.6
924061,RUSSELL ST.,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
924061,RUSSELL ST.,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
924061,RUSSELL ST.,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.09
924061,RUSSELL ST.,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.33
924061,RUSSELL ST.,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.76
924061,RUSSELL ST.,2024-04-18T17:40:00.000+00:00,feeder,4,N Current (RMS),A,16.3
924061,RUSSELL ST.,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
924061,RUSSELL ST.,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
924061,RUSSELL ST.,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
924061,RUSSELL ST.,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
924061,RUSSELL ST.,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.42
924061,RUSSELL ST.,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
924061,RUSSELL ST.,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.2
924061,RUSSELL ST.,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.27
924061,RUSSELL ST.,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.85
924061,RUSSELL ST.,2024-04-18T17:40:00.000+00:00,feeder,3,N Current (RMS),A,27.7
924061,RUSSELL ST.,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.9
924061,RUSSELL ST.,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,89.8
924061,RUSSELL ST.,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.9
924061,RUSSELL ST.,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.91
924061,RUSSELL ST.,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.9
924061,RUSSELL ST.,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
924061,RUSSELL ST.,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.68
924061,RUSSELL ST.,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.92
924061,RUSSELL ST.,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.22
924061,RUSSELL ST.,2024-04-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,48.7
924061,RUSSELL ST.,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,151.2
924061,RUSSELL ST.,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,120.7
924061,RUSSELL ST.,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.5
924061,RUSSELL ST.,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
924061,RUSSELL ST.,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
924061,RUSSELL ST.,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
924061,RUSSELL ST.,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
924061,RUSSELL ST.,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
924061,RUSSELL ST.,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
924061,RUSSELL ST.,2024-04-18T17:40:00.000+00:00,feeder,1,N Current (RMS),A,8.8
924061,RUSSELL ST.,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
924061,RUSSELL ST.,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
924061,RUSSELL ST.,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
924061,RUSSELL ST.,2024-04-18T17:40:00.000+00:00,transformer,,Temperature,C,23.3
924061,RUSSELL ST.,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
924061,RUSSELL ST.,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
924061,RUSSELL ST.,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
924061,RUSSELL ST.,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
924061,RUSSELL ST.,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
924061,RUSSELL ST.,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
924061,RUSSELL ST.,2024-04-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
924061,RUSSELL ST.,2024-04-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
924061,RUSSELL ST.,2024-04-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
924061,RUSSELL ST.,2024-04-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,92.62
924061,RUSSELL ST.,2024-04-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,82.66
924061,RUSSELL ST.,2024-04-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,73.24
924061,RUSSELL ST.,2024-04-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,125.5
924061,RUSSELL ST.,2024-04-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,370.8
924061,RUSSELL ST.,2024-04-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.0
924061,RUSSELL ST.,2024-04-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.8
924061,RUSSELL ST.,2024-04-18T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.33
924061,RUSSELL ST.,2024-04-18T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
924061,RUSSELL ST.,2024-04-18T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.32
924061,RUSSELL ST.,2024-04-18T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.9
924061,RUSSELL ST.,2024-04-18T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.99
924061,RUSSELL ST.,2024-04-18T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.16
924061,RUSSELL ST.,2024-04-18T17:30:00.000+00:00,feeder,6,N Current (RMS),A,35.4
924061,RUSSELL ST.,2024-04-18T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,47.1
924061,RUSSELL ST.,2024-04-18T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,34.6
924061,RUSSELL ST.,2024-04-18T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,58.1
924061,RUSSELL ST.,2024-04-18T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
924061,RUSSELL ST.,2024-04-18T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
924061,RUSSELL ST.,2024-04-18T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
924061,RUSSELL ST.,2024-04-18T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.58
924061,RUSSELL ST.,2024-04-18T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.7
924061,RUSSELL ST.,2024-04-18T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.84
924061,RUSSELL ST.,2024-04-18T17:30:00.000+00:00,feeder,5,N Current (RMS),A,47.2
924061,RUSSELL ST.,2024-04-18T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,66.6
924061,RUSSELL ST.,2024-04-18T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
924061,RUSSELL ST.,2024-04-18T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.3
924061,RUSSELL ST.,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
924061,RUSSELL ST.,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
924061,RUSSELL ST.,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
924061,RUSSELL ST.,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.8
924061,RUSSELL ST.,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.39
924061,RUSSELL ST.,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.2
924061,RUSSELL ST.,2024-04-18T17:30:00.000+00:00,feeder,4,N Current (RMS),A,15.8
924061,RUSSELL ST.,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
924061,RUSSELL ST.,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
924061,RUSSELL ST.,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
924061,RUSSELL ST.,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
924061,RUSSELL ST.,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.41
924061,RUSSELL ST.,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
924061,RUSSELL ST.,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.6
924061,RUSSELL ST.,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.1
924061,RUSSELL ST.,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.54
924061,RUSSELL ST.,2024-04-18T17:30:00.000+00:00,feeder,3,N Current (RMS),A,31.0
924061,RUSSELL ST.,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.7
924061,RUSSELL ST.,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,94.9
924061,RUSSELL ST.,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.1
924061,RUSSELL ST.,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.91
924061,RUSSELL ST.,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.48
924061,RUSSELL ST.,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
924061,RUSSELL ST.,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.55
924061,RUSSELL ST.,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.59
924061,RUSSELL ST.,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.8
924061,RUSSELL ST.,2024-04-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,40.6
924061,RUSSELL ST.,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,131.0
924061,RUSSELL ST.,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,114.7
924061,RUSSELL ST.,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.8
924061,RUSSELL ST.,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
924061,RUSSELL ST.,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
924061,RUSSELL ST.,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
924061,RUSSELL ST.,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
924061,RUSSELL ST.,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
924061,RUSSELL ST.,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
924061,RUSSELL ST.,2024-04-18T17:30:00.000+00:00,feeder,1,N Current (RMS),A,9.5
924061,RUSSELL ST.,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
924061,RUSSELL ST.,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
924061,RUSSELL ST.,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
924061,RUSSELL ST.,2024-04-18T17:30:00.000+00:00,transformer,,Temperature,C,23.3
924061,RUSSELL ST.,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
924061,RUSSELL ST.,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
924061,RUSSELL ST.,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
924061,RUSSELL ST.,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
924061,RUSSELL ST.,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
924061,RUSSELL ST.,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
924061,RUSSELL ST.,2024-04-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
924061,RUSSELL ST.,2024-04-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
924061,RUSSELL ST.,2024-04-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
924061,RUSSELL ST.,2024-04-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,81.8
924061,RUSSELL ST.,2024-04-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,75.05
924061,RUSSELL ST.,2024-04-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,70.24
924061,RUSSELL ST.,2024-04-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,116.5
924061,RUSSELL ST.,2024-04-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,327.6
924061,RUSSELL ST.,2024-04-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.4
924061,RUSSELL ST.,2024-04-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.9
924061,RUSSELL ST.,2024-04-18T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
924061,RUSSELL ST.,2024-04-18T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
924061,RUSSELL ST.,2024-04-18T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.45
924061,RUSSELL ST.,2024-04-18T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.94
924061,RUSSELL ST.,2024-04-18T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.06
924061,RUSSELL ST.,2024-04-18T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.85
924061,RUSSELL ST.,2024-04-18T17:20:00.000+00:00,feeder,6,N Current (RMS),A,32.1
924061,RUSSELL ST.,2024-04-18T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,33.2
924061,RUSSELL ST.,2024-04-18T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,42.2
924061,RUSSELL ST.,2024-04-18T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,60.8
924061,RUSSELL ST.,2024-04-18T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
924061,RUSSELL ST.,2024-04-18T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
924061,RUSSELL ST.,2024-04-18T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
924061,RUSSELL ST.,2024-04-18T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.96
924061,RUSSELL ST.,2024-04-18T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.5
924061,RUSSELL ST.,2024-04-18T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.77
924061,RUSSELL ST.,2024-04-18T17:20:00.000+00:00,feeder,5,N Current (RMS),A,40.9
924061,RUSSELL ST.,2024-04-18T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,60.0
924061,RUSSELL ST.,2024-04-18T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.2
924061,RUSSELL ST.,2024-04-18T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.9
924061,RUSSELL ST.,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
924061,RUSSELL ST.,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
924061,RUSSELL ST.,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
924061,RUSSELL ST.,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.88
924061,RUSSELL ST.,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.72
924061,RUSSELL ST.,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.97
924061,RUSSELL ST.,2024-04-18T17:20:00.000+00:00,feeder,4,N Current (RMS),A,15.3
924061,RUSSELL ST.,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
924061,RUSSELL ST.,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.7
924061,RUSSELL ST.,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
924061,RUSSELL ST.,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
924061,RUSSELL ST.,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.26
924061,RUSSELL ST.,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
924061,RUSSELL ST.,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.28
924061,RUSSELL ST.,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.82
924061,RUSSELL ST.,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.4
924061,RUSSELL ST.,2024-04-18T17:20:00.000+00:00,feeder,3,N Current (RMS),A,28.4
924061,RUSSELL ST.,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.2
924061,RUSSELL ST.,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,101.1
924061,RUSSELL ST.,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,95.4
924061,RUSSELL ST.,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.77
924061,RUSSELL ST.,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.75
924061,RUSSELL ST.,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
924061,RUSSELL ST.,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.13
924061,RUSSELL ST.,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.74
924061,RUSSELL ST.,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.42
924061,RUSSELL ST.,2024-04-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,39.4
924061,RUSSELL ST.,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,117.3
924061,RUSSELL ST.,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,103.6
924061,RUSSELL ST.,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.7
924061,RUSSELL ST.,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
924061,RUSSELL ST.,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
924061,RUSSELL ST.,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
924061,RUSSELL ST.,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
924061,RUSSELL ST.,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
924061,RUSSELL ST.,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
924061,RUSSELL ST.,2024-04-18T17:20:00.000+00:00,feeder,1,N Current (RMS),A,8.5
924061,RUSSELL ST.,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
924061,RUSSELL ST.,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
924061,RUSSELL ST.,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
924061,RUSSELL ST.,2024-04-18T17:20:00.000+00:00,transformer,,Temperature,C,23.1
924061,RUSSELL ST.,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
924061,RUSSELL ST.,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.27
924061,RUSSELL ST.,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
924061,RUSSELL ST.,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
924061,RUSSELL ST.,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
924061,RUSSELL ST.,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
924061,RUSSELL ST.,2024-04-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
924061,RUSSELL ST.,2024-04-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
924061,RUSSELL ST.,2024-04-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
924061,RUSSELL ST.,2024-04-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,77.46
924061,RUSSELL ST.,2024-04-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,79.12
924061,RUSSELL ST.,2024-04-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,71.83
924061,RUSSELL ST.,2024-04-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,97.4
924061,RUSSELL ST.,2024-04-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,310.2
924061,RUSSELL ST.,2024-04-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,317.1
924061,RUSSELL ST.,2024-04-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.4
924061,RUSSELL ST.,2024-04-18T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
924061,RUSSELL ST.,2024-04-18T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.98
924061,RUSSELL ST.,2024-04-18T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.38
924061,RUSSELL ST.,2024-04-18T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.55
924061,RUSSELL ST.,2024-04-18T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.65
924061,RUSSELL ST.,2024-04-18T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.02
924061,RUSSELL ST.,2024-04-18T17:10:00.000+00:00,feeder,6,N Current (RMS),A,33.2
924061,RUSSELL ST.,2024-04-18T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,39.3
924061,RUSSELL ST.,2024-04-18T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,44.1
924061,RUSSELL ST.,2024-04-18T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,73.4
924061,RUSSELL ST.,2024-04-18T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
924061,RUSSELL ST.,2024-04-18T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
924061,RUSSELL ST.,2024-04-18T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
924061,RUSSELL ST.,2024-04-18T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.91
924061,RUSSELL ST.,2024-04-18T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.02
924061,RUSSELL ST.,2024-04-18T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.34
924061,RUSSELL ST.,2024-04-18T17:10:00.000+00:00,feeder,5,N Current (RMS),A,38.4
924061,RUSSELL ST.,2024-04-18T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,59.9
924061,RUSSELL ST.,2024-04-18T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.8
924061,RUSSELL ST.,2024-04-18T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.2
924061,RUSSELL ST.,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
924061,RUSSELL ST.,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
924061,RUSSELL ST.,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
924061,RUSSELL ST.,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.66
924061,RUSSELL ST.,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.24
924061,RUSSELL ST.,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.81
924061,RUSSELL ST.,2024-04-18T17:10:00.000+00:00,feeder,4,N Current (RMS),A,26.8
924061,RUSSELL ST.,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.9
924061,RUSSELL ST.,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.8
924061,RUSSELL ST.,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
924061,RUSSELL ST.,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
924061,RUSSELL ST.,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.01
924061,RUSSELL ST.,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
924061,RUSSELL ST.,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.29
924061,RUSSELL ST.,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.69
924061,RUSSELL ST.,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.83
924061,RUSSELL ST.,2024-04-18T17:10:00.000+00:00,feeder,3,N Current (RMS),A,27.0
924061,RUSSELL ST.,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
924061,RUSSELL ST.,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
924061,RUSSELL ST.,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.0
924061,RUSSELL ST.,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.38
924061,RUSSELL ST.,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.37
924061,RUSSELL ST.,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
924061,RUSSELL ST.,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.13
924061,RUSSELL ST.,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.78
924061,RUSSELL ST.,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.06
924061,RUSSELL ST.,2024-04-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,54.0
924061,RUSSELL ST.,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,138.0
924061,RUSSELL ST.,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,99.9
924061,RUSSELL ST.,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
924061,RUSSELL ST.,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
924061,RUSSELL ST.,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
924061,RUSSELL ST.,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
924061,RUSSELL ST.,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.43
924061,RUSSELL ST.,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
924061,RUSSELL ST.,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
924061,RUSSELL ST.,2024-04-18T17:10:00.000+00:00,feeder,1,N Current (RMS),A,8.4
924061,RUSSELL ST.,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
924061,RUSSELL ST.,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
924061,RUSSELL ST.,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
924061,RUSSELL ST.,2024-04-18T17:10:00.000+00:00,transformer,,Temperature,C,22.8
924061,RUSSELL ST.,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
924061,RUSSELL ST.,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
924061,RUSSELL ST.,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
924061,RUSSELL ST.,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
924061,RUSSELL ST.,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
924061,RUSSELL ST.,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
924061,RUSSELL ST.,2024-04-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
924061,RUSSELL ST.,2024-04-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
924061,RUSSELL ST.,2024-04-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
924061,RUSSELL ST.,2024-04-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,85.97
924061,RUSSELL ST.,2024-04-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,69.64
924061,RUSSELL ST.,2024-04-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,68.3
924061,RUSSELL ST.,2024-04-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,123.1
924061,RUSSELL ST.,2024-04-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,345.6
924061,RUSSELL ST.,2024-04-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.2
924061,RUSSELL ST.,2024-04-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.9
924061,RUSSELL ST.,2024-04-18T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.25
924061,RUSSELL ST.,2024-04-18T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.45
924061,RUSSELL ST.,2024-04-18T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.46
924061,RUSSELL ST.,2024-04-18T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.41
924061,RUSSELL ST.,2024-04-18T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.67
924061,RUSSELL ST.,2024-04-18T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.25
924061,RUSSELL ST.,2024-04-18T17:00:00.000+00:00,feeder,6,N Current (RMS),A,26.9
924061,RUSSELL ST.,2024-04-18T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,35.9
924061,RUSSELL ST.,2024-04-18T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,49.9
924061,RUSSELL ST.,2024-04-18T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,55.6
924061,RUSSELL ST.,2024-04-18T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
924061,RUSSELL ST.,2024-04-18T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
924061,RUSSELL ST.,2024-04-18T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
924061,RUSSELL ST.,2024-04-18T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.02
924061,RUSSELL ST.,2024-04-18T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.21
924061,RUSSELL ST.,2024-04-18T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.06
924061,RUSSELL ST.,2024-04-18T17:00:00.000+00:00,feeder,5,N Current (RMS),A,44.4
924061,RUSSELL ST.,2024-04-18T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,64.2
924061,RUSSELL ST.,2024-04-18T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
924061,RUSSELL ST.,2024-04-18T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.1
924061,RUSSELL ST.,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
924061,RUSSELL ST.,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.49
924061,RUSSELL ST.,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
924061,RUSSELL ST.,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.45
924061,RUSSELL ST.,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.78
924061,RUSSELL ST.,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.3
924061,RUSSELL ST.,2024-04-18T17:00:00.000+00:00,feeder,4,N Current (RMS),A,31.1
924061,RUSSELL ST.,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
924061,RUSSELL ST.,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
924061,RUSSELL ST.,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
924061,RUSSELL ST.,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
924061,RUSSELL ST.,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.33
924061,RUSSELL ST.,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
924061,RUSSELL ST.,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.47
924061,RUSSELL ST.,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.26
924061,RUSSELL ST.,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.69
924061,RUSSELL ST.,2024-04-18T17:00:00.000+00:00,feeder,3,N Current (RMS),A,36.8
924061,RUSSELL ST.,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.8
924061,RUSSELL ST.,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
924061,RUSSELL ST.,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,104.7
924061,RUSSELL ST.,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.43
924061,RUSSELL ST.,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.98
924061,RUSSELL ST.,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
924061,RUSSELL ST.,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.87
924061,RUSSELL ST.,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.18
924061,RUSSELL ST.,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.18
924061,RUSSELL ST.,2024-04-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,56.9
924061,RUSSELL ST.,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,152.2
924061,RUSSELL ST.,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,105.8
924061,RUSSELL ST.,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.6
924061,RUSSELL ST.,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
924061,RUSSELL ST.,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
924061,RUSSELL ST.,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
924061,RUSSELL ST.,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.43
924061,RUSSELL ST.,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
924061,RUSSELL ST.,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.23
924061,RUSSELL ST.,2024-04-18T17:00:00.000+00:00,feeder,1,N Current (RMS),A,8.1
924061,RUSSELL ST.,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
924061,RUSSELL ST.,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
924061,RUSSELL ST.,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
924061,RUSSELL ST.,2024-04-18T17:00:00.000+00:00,transformer,,Temperature,C,22.9
924061,RUSSELL ST.,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
924061,RUSSELL ST.,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
924061,RUSSELL ST.,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
924061,RUSSELL ST.,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
924061,RUSSELL ST.,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
924061,RUSSELL ST.,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
924061,RUSSELL ST.,2024-04-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
924061,RUSSELL ST.,2024-04-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.76
924061,RUSSELL ST.,2024-04-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
924061,RUSSELL ST.,2024-04-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,88.65
924061,RUSSELL ST.,2024-04-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,68.35
924061,RUSSELL ST.,2024-04-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,68.72
924061,RUSSELL ST.,2024-04-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,135.7
924061,RUSSELL ST.,2024-04-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,355.7
924061,RUSSELL ST.,2024-04-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.5
924061,RUSSELL ST.,2024-04-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.8
924061,RUSSELL ST.,2024-04-18T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.34
924061,RUSSELL ST.,2024-04-18T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.31
924061,RUSSELL ST.,2024-04-18T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.02
924061,RUSSELL ST.,2024-04-18T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.4
924061,RUSSELL ST.,2024-04-18T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.85
924061,RUSSELL ST.,2024-04-18T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.16
924061,RUSSELL ST.,2024-04-18T16:50:00.000+00:00,feeder,6,N Current (RMS),A,36.9
924061,RUSSELL ST.,2024-04-18T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,31.1
924061,RUSSELL ST.,2024-04-18T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,36.9
924061,RUSSELL ST.,2024-04-18T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,66.8
924061,RUSSELL ST.,2024-04-18T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
924061,RUSSELL ST.,2024-04-18T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
924061,RUSSELL ST.,2024-04-18T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
924061,RUSSELL ST.,2024-04-18T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.87
924061,RUSSELL ST.,2024-04-18T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.68
924061,RUSSELL ST.,2024-04-18T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.47
924061,RUSSELL ST.,2024-04-18T16:50:00.000+00:00,feeder,5,N Current (RMS),A,50.3
924061,RUSSELL ST.,2024-04-18T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,71.8
924061,RUSSELL ST.,2024-04-18T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.1
924061,RUSSELL ST.,2024-04-18T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.7
924061,RUSSELL ST.,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
924061,RUSSELL ST.,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.36
924061,RUSSELL ST.,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
924061,RUSSELL ST.,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.83
924061,RUSSELL ST.,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.4
924061,RUSSELL ST.,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.64
924061,RUSSELL ST.,2024-04-18T16:50:00.000+00:00,feeder,4,N Current (RMS),A,37.2
924061,RUSSELL ST.,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.1
924061,RUSSELL ST.,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
924061,RUSSELL ST.,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
924061,RUSSELL ST.,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
924061,RUSSELL ST.,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.02
924061,RUSSELL ST.,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
924061,RUSSELL ST.,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.04
924061,RUSSELL ST.,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.19
924061,RUSSELL ST.,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
924061,RUSSELL ST.,2024-04-18T16:50:00.000+00:00,feeder,3,N Current (RMS),A,57.8
924061,RUSSELL ST.,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.3
924061,RUSSELL ST.,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
924061,RUSSELL ST.,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,125.6
924061,RUSSELL ST.,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.5
924061,RUSSELL ST.,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.82
924061,RUSSELL ST.,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.14
924061,RUSSELL ST.,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.12
924061,RUSSELL ST.,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.54
924061,RUSSELL ST.,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.93
924061,RUSSELL ST.,2024-04-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,45.2
924061,RUSSELL ST.,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,133.8
924061,RUSSELL ST.,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,111.0
924061,RUSSELL ST.,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.3
924061,RUSSELL ST.,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
924061,RUSSELL ST.,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
924061,RUSSELL ST.,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
924061,RUSSELL ST.,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.39
924061,RUSSELL ST.,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.2
924061,RUSSELL ST.,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.27
924061,RUSSELL ST.,2024-04-18T16:50:00.000+00:00,feeder,1,N Current (RMS),A,8.5
924061,RUSSELL ST.,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
924061,RUSSELL ST.,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
924061,RUSSELL ST.,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
924061,RUSSELL ST.,2024-04-18T16:50:00.000+00:00,transformer,,Temperature,C,22.9
924061,RUSSELL ST.,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
924061,RUSSELL ST.,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
924061,RUSSELL ST.,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
924061,RUSSELL ST.,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
924061,RUSSELL ST.,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
924061,RUSSELL ST.,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
924061,RUSSELL ST.,2024-04-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
924061,RUSSELL ST.,2024-04-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
924061,RUSSELL ST.,2024-04-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
924061,RUSSELL ST.,2024-04-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,85.65
924061,RUSSELL ST.,2024-04-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,62.87
924061,RUSSELL ST.,2024-04-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,76.46
924061,RUSSELL ST.,2024-04-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,130.8
924061,RUSSELL ST.,2024-04-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,344.1
924061,RUSSELL ST.,2024-04-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
924061,RUSSELL ST.,2024-04-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.2
924061,RUSSELL ST.,2024-04-18T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
924061,RUSSELL ST.,2024-04-18T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.47
924061,RUSSELL ST.,2024-04-18T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.31
924061,RUSSELL ST.,2024-04-18T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.87
924061,RUSSELL ST.,2024-04-18T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.36
924061,RUSSELL ST.,2024-04-18T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.02
924061,RUSSELL ST.,2024-04-18T16:40:00.000+00:00,feeder,6,N Current (RMS),A,31.9
924061,RUSSELL ST.,2024-04-18T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,37.1
924061,RUSSELL ST.,2024-04-18T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,44.3
924061,RUSSELL ST.,2024-04-18T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,62.2
924061,RUSSELL ST.,2024-04-18T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
924061,RUSSELL ST.,2024-04-18T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
924061,RUSSELL ST.,2024-04-18T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
924061,RUSSELL ST.,2024-04-18T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.46
924061,RUSSELL ST.,2024-04-18T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.06
924061,RUSSELL ST.,2024-04-18T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.5
924061,RUSSELL ST.,2024-04-18T16:40:00.000+00:00,feeder,5,N Current (RMS),A,59.4
924061,RUSSELL ST.,2024-04-18T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,79.2
924061,RUSSELL ST.,2024-04-18T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
924061,RUSSELL ST.,2024-04-18T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.3
924061,RUSSELL ST.,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
924061,RUSSELL ST.,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.54
924061,RUSSELL ST.,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
924061,RUSSELL ST.,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.85
924061,RUSSELL ST.,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.23
924061,RUSSELL ST.,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.8
924061,RUSSELL ST.,2024-04-18T16:40:00.000+00:00,feeder,4,N Current (RMS),A,34.0
924061,RUSSELL ST.,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.9
924061,RUSSELL ST.,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
924061,RUSSELL ST.,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
924061,RUSSELL ST.,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
924061,RUSSELL ST.,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.27
924061,RUSSELL ST.,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
924061,RUSSELL ST.,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.1
924061,RUSSELL ST.,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.42
924061,RUSSELL ST.,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.7
924061,RUSSELL ST.,2024-04-18T16:40:00.000+00:00,feeder,3,N Current (RMS),A,42.5
924061,RUSSELL ST.,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,81.4
924061,RUSSELL ST.,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.3
924061,RUSSELL ST.,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.5
924061,RUSSELL ST.,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.75
924061,RUSSELL ST.,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
924061,RUSSELL ST.,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
924061,RUSSELL ST.,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.82
924061,RUSSELL ST.,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.33
924061,RUSSELL ST.,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.16
924061,RUSSELL ST.,2024-04-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,40.7
924061,RUSSELL ST.,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,113.0
924061,RUSSELL ST.,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,102.7
924061,RUSSELL ST.,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.7
924061,RUSSELL ST.,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
924061,RUSSELL ST.,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
924061,RUSSELL ST.,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
924061,RUSSELL ST.,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.52
924061,RUSSELL ST.,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
924061,RUSSELL ST.,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.33
924061,RUSSELL ST.,2024-04-18T16:40:00.000+00:00,feeder,1,N Current (RMS),A,8.4
924061,RUSSELL ST.,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
924061,RUSSELL ST.,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
924061,RUSSELL ST.,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
924061,RUSSELL ST.,2024-04-18T16:40:00.000+00:00,transformer,,Temperature,C,23.0
924061,RUSSELL ST.,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
924061,RUSSELL ST.,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
924061,RUSSELL ST.,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
924061,RUSSELL ST.,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
924061,RUSSELL ST.,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
924061,RUSSELL ST.,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
924061,RUSSELL ST.,2024-04-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
924061,RUSSELL ST.,2024-04-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
924061,RUSSELL ST.,2024-04-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
924061,RUSSELL ST.,2024-04-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,88.62
924061,RUSSELL ST.,2024-04-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,62.65
924061,RUSSELL ST.,2024-04-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,64.51
924061,RUSSELL ST.,2024-04-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,151.5
924061,RUSSELL ST.,2024-04-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,356.9
924061,RUSSELL ST.,2024-04-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
924061,RUSSELL ST.,2024-04-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
924061,RUSSELL ST.,2024-04-18T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.02
924061,RUSSELL ST.,2024-04-18T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.8
924061,RUSSELL ST.,2024-04-18T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.78
924061,RUSSELL ST.,2024-04-18T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.45
924061,RUSSELL ST.,2024-04-18T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.85
924061,RUSSELL ST.,2024-04-18T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.25
924061,RUSSELL ST.,2024-04-18T16:30:00.000+00:00,feeder,6,N Current (RMS),A,32.5
924061,RUSSELL ST.,2024-04-18T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,51.3
924061,RUSSELL ST.,2024-04-18T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,37.3
924061,RUSSELL ST.,2024-04-18T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,63.0
924061,RUSSELL ST.,2024-04-18T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
924061,RUSSELL ST.,2024-04-18T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
924061,RUSSELL ST.,2024-04-18T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
924061,RUSSELL ST.,2024-04-18T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.04
924061,RUSSELL ST.,2024-04-18T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.35
924061,RUSSELL ST.,2024-04-18T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.82
924061,RUSSELL ST.,2024-04-18T16:30:00.000+00:00,feeder,5,N Current (RMS),A,47.1
924061,RUSSELL ST.,2024-04-18T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,68.9
924061,RUSSELL ST.,2024-04-18T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.9
924061,RUSSELL ST.,2024-04-18T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.2
924061,RUSSELL ST.,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
924061,RUSSELL ST.,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.62
924061,RUSSELL ST.,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
924061,RUSSELL ST.,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.05
924061,RUSSELL ST.,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.32
924061,RUSSELL ST.,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.34
924061,RUSSELL ST.,2024-04-18T16:30:00.000+00:00,feeder,4,N Current (RMS),A,24.8
924061,RUSSELL ST.,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
924061,RUSSELL ST.,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
924061,RUSSELL ST.,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
924061,RUSSELL ST.,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
924061,RUSSELL ST.,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.01
924061,RUSSELL ST.,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.71
924061,RUSSELL ST.,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.45
924061,RUSSELL ST.,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.44
924061,RUSSELL ST.,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.85
