Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-18T16:30:00.000+00:00,feeder,3,N Current (RMS),A,38.2
924061,RUSSELL ST.,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.2
924061,RUSSELL ST.,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
924061,RUSSELL ST.,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.7
924061,RUSSELL ST.,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.9
924061,RUSSELL ST.,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.95
924061,RUSSELL ST.,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
924061,RUSSELL ST.,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.98
924061,RUSSELL ST.,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.75
924061,RUSSELL ST.,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.49
924061,RUSSELL ST.,2024-04-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,33.7
924061,RUSSELL ST.,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,109.3
924061,RUSSELL ST.,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,100.1
924061,RUSSELL ST.,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.6
924061,RUSSELL ST.,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
924061,RUSSELL ST.,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
924061,RUSSELL ST.,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
924061,RUSSELL ST.,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.52
924061,RUSSELL ST.,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
924061,RUSSELL ST.,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
924061,RUSSELL ST.,2024-04-18T16:30:00.000+00:00,feeder,1,N Current (RMS),A,8.4
924061,RUSSELL ST.,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
924061,RUSSELL ST.,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
924061,RUSSELL ST.,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
924061,RUSSELL ST.,2024-04-18T16:30:00.000+00:00,transformer,,Temperature,C,22.8
924061,RUSSELL ST.,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
924061,RUSSELL ST.,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
924061,RUSSELL ST.,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
924061,RUSSELL ST.,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
924061,RUSSELL ST.,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
924061,RUSSELL ST.,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
924061,RUSSELL ST.,2024-04-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
924061,RUSSELL ST.,2024-04-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
924061,RUSSELL ST.,2024-04-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
924061,RUSSELL ST.,2024-04-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,85.49
924061,RUSSELL ST.,2024-04-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,60.99
924061,RUSSELL ST.,2024-04-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,64.91
924061,RUSSELL ST.,2024-04-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,142.9
924061,RUSSELL ST.,2024-04-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,342.9
924061,RUSSELL ST.,2024-04-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.4
924061,RUSSELL ST.,2024-04-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
924061,RUSSELL ST.,2024-04-18T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.22
924061,RUSSELL ST.,2024-04-18T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.93
924061,RUSSELL ST.,2024-04-18T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
924061,RUSSELL ST.,2024-04-18T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.72
924061,RUSSELL ST.,2024-04-18T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.48
924061,RUSSELL ST.,2024-04-18T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.88
924061,RUSSELL ST.,2024-04-18T16:20:00.000+00:00,feeder,6,N Current (RMS),A,23.3
924061,RUSSELL ST.,2024-04-18T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,36.2
924061,RUSSELL ST.,2024-04-18T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,43.8
924061,RUSSELL ST.,2024-04-18T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,43.5
924061,RUSSELL ST.,2024-04-18T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.68
924061,RUSSELL ST.,2024-04-18T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
924061,RUSSELL ST.,2024-04-18T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
924061,RUSSELL ST.,2024-04-18T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.91
924061,RUSSELL ST.,2024-04-18T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.08
924061,RUSSELL ST.,2024-04-18T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.38
924061,RUSSELL ST.,2024-04-18T16:20:00.000+00:00,feeder,5,N Current (RMS),A,46.3
924061,RUSSELL ST.,2024-04-18T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,72.0
924061,RUSSELL ST.,2024-04-18T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.9
924061,RUSSELL ST.,2024-04-18T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.6
924061,RUSSELL ST.,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
924061,RUSSELL ST.,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.55
924061,RUSSELL ST.,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
924061,RUSSELL ST.,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.62
924061,RUSSELL ST.,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.16
924061,RUSSELL ST.,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.95
924061,RUSSELL ST.,2024-04-18T16:20:00.000+00:00,feeder,4,N Current (RMS),A,24.2
924061,RUSSELL ST.,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
924061,RUSSELL ST.,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
924061,RUSSELL ST.,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
924061,RUSSELL ST.,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
924061,RUSSELL ST.,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.28
924061,RUSSELL ST.,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.9
924061,RUSSELL ST.,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.22
924061,RUSSELL ST.,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.06
924061,RUSSELL ST.,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.27
924061,RUSSELL ST.,2024-04-18T16:20:00.000+00:00,feeder,3,N Current (RMS),A,37.5
924061,RUSSELL ST.,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.9
924061,RUSSELL ST.,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.4
924061,RUSSELL ST.,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.6
924061,RUSSELL ST.,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.45
924061,RUSSELL ST.,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.51
924061,RUSSELL ST.,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
924061,RUSSELL ST.,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
924061,RUSSELL ST.,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.33
924061,RUSSELL ST.,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.13
924061,RUSSELL ST.,2024-04-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,35.4
924061,RUSSELL ST.,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,97.8
924061,RUSSELL ST.,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,106.2
924061,RUSSELL ST.,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.9
924061,RUSSELL ST.,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
924061,RUSSELL ST.,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
924061,RUSSELL ST.,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
924061,RUSSELL ST.,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
924061,RUSSELL ST.,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
924061,RUSSELL ST.,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
924061,RUSSELL ST.,2024-04-18T16:20:00.000+00:00,feeder,1,N Current (RMS),A,8.0
924061,RUSSELL ST.,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
924061,RUSSELL ST.,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
924061,RUSSELL ST.,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
924061,RUSSELL ST.,2024-04-18T16:20:00.000+00:00,transformer,,Temperature,C,22.6
924061,RUSSELL ST.,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
924061,RUSSELL ST.,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
924061,RUSSELL ST.,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
924061,RUSSELL ST.,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
924061,RUSSELL ST.,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
924061,RUSSELL ST.,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
924061,RUSSELL ST.,2024-04-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
924061,RUSSELL ST.,2024-04-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
924061,RUSSELL ST.,2024-04-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
924061,RUSSELL ST.,2024-04-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,75.92
924061,RUSSELL ST.,2024-04-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,69.39
924061,RUSSELL ST.,2024-04-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,59.76
924061,RUSSELL ST.,2024-04-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,116.0
924061,RUSSELL ST.,2024-04-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.0
924061,RUSSELL ST.,2024-04-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.6
924061,RUSSELL ST.,2024-04-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
924061,RUSSELL ST.,2024-04-18T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.71
924061,RUSSELL ST.,2024-04-18T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.63
924061,RUSSELL ST.,2024-04-18T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.96
924061,RUSSELL ST.,2024-04-18T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.16
924061,RUSSELL ST.,2024-04-18T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.83
924061,RUSSELL ST.,2024-04-18T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.88
924061,RUSSELL ST.,2024-04-18T16:10:00.000+00:00,feeder,6,N Current (RMS),A,24.4
924061,RUSSELL ST.,2024-04-18T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,30.3
924061,RUSSELL ST.,2024-04-18T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.8
924061,RUSSELL ST.,2024-04-18T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,42.8
924061,RUSSELL ST.,2024-04-18T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.02
924061,RUSSELL ST.,2024-04-18T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
924061,RUSSELL ST.,2024-04-18T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
924061,RUSSELL ST.,2024-04-18T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.95
924061,RUSSELL ST.,2024-04-18T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.22
924061,RUSSELL ST.,2024-04-18T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.41
924061,RUSSELL ST.,2024-04-18T16:10:00.000+00:00,feeder,5,N Current (RMS),A,67.9
924061,RUSSELL ST.,2024-04-18T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,91.8
924061,RUSSELL ST.,2024-04-18T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.5
924061,RUSSELL ST.,2024-04-18T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.6
924061,RUSSELL ST.,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
924061,RUSSELL ST.,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.54
924061,RUSSELL ST.,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
924061,RUSSELL ST.,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.34
924061,RUSSELL ST.,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.44
924061,RUSSELL ST.,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.87
924061,RUSSELL ST.,2024-04-18T16:10:00.000+00:00,feeder,4,N Current (RMS),A,27.8
924061,RUSSELL ST.,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
924061,RUSSELL ST.,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
924061,RUSSELL ST.,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.6
924061,RUSSELL ST.,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
924061,RUSSELL ST.,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.55
924061,RUSSELL ST.,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
924061,RUSSELL ST.,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.47
924061,RUSSELL ST.,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.75
924061,RUSSELL ST.,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.59
924061,RUSSELL ST.,2024-04-18T16:10:00.000+00:00,feeder,3,N Current (RMS),A,32.5
924061,RUSSELL ST.,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.9
924061,RUSSELL ST.,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.1
924061,RUSSELL ST.,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,92.4
924061,RUSSELL ST.,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.72
924061,RUSSELL ST.,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
924061,RUSSELL ST.,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
924061,RUSSELL ST.,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.3
924061,RUSSELL ST.,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.03
924061,RUSSELL ST.,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.71
924061,RUSSELL ST.,2024-04-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,31.3
924061,RUSSELL ST.,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,110.1
924061,RUSSELL ST.,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.4
924061,RUSSELL ST.,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.3
924061,RUSSELL ST.,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
924061,RUSSELL ST.,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
924061,RUSSELL ST.,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
924061,RUSSELL ST.,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
924061,RUSSELL ST.,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
924061,RUSSELL ST.,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
924061,RUSSELL ST.,2024-04-18T16:10:00.000+00:00,feeder,1,N Current (RMS),A,7.8
924061,RUSSELL ST.,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
924061,RUSSELL ST.,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
924061,RUSSELL ST.,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
924061,RUSSELL ST.,2024-04-18T16:10:00.000+00:00,transformer,,Temperature,C,22.5
924061,RUSSELL ST.,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
924061,RUSSELL ST.,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
924061,RUSSELL ST.,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
924061,RUSSELL ST.,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
924061,RUSSELL ST.,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
924061,RUSSELL ST.,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
924061,RUSSELL ST.,2024-04-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
924061,RUSSELL ST.,2024-04-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
924061,RUSSELL ST.,2024-04-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
924061,RUSSELL ST.,2024-04-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,82.67
924061,RUSSELL ST.,2024-04-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,67.55
924061,RUSSELL ST.,2024-04-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,69.62
924061,RUSSELL ST.,2024-04-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,122.3
924061,RUSSELL ST.,2024-04-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,330.9
924061,RUSSELL ST.,2024-04-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
924061,RUSSELL ST.,2024-04-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.9
924061,RUSSELL ST.,2024-04-18T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.22
924061,RUSSELL ST.,2024-04-18T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.41
924061,RUSSELL ST.,2024-04-18T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.86
924061,RUSSELL ST.,2024-04-18T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.48
924061,RUSSELL ST.,2024-04-18T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.53
924061,RUSSELL ST.,2024-04-18T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.52
924061,RUSSELL ST.,2024-04-18T16:00:00.000+00:00,feeder,6,N Current (RMS),A,24.5
924061,RUSSELL ST.,2024-04-18T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.6
924061,RUSSELL ST.,2024-04-18T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,47.6
924061,RUSSELL ST.,2024-04-18T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.6
924061,RUSSELL ST.,2024-04-18T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.07
924061,RUSSELL ST.,2024-04-18T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
924061,RUSSELL ST.,2024-04-18T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
924061,RUSSELL ST.,2024-04-18T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.06
924061,RUSSELL ST.,2024-04-18T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.25
924061,RUSSELL ST.,2024-04-18T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.17
924061,RUSSELL ST.,2024-04-18T16:00:00.000+00:00,feeder,5,N Current (RMS),A,61.1
924061,RUSSELL ST.,2024-04-18T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,85.2
924061,RUSSELL ST.,2024-04-18T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.8
924061,RUSSELL ST.,2024-04-18T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.8
924061,RUSSELL ST.,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
924061,RUSSELL ST.,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.78
924061,RUSSELL ST.,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
924061,RUSSELL ST.,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.97
924061,RUSSELL ST.,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.28
924061,RUSSELL ST.,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.4
924061,RUSSELL ST.,2024-04-18T16:00:00.000+00:00,feeder,4,N Current (RMS),A,39.8
924061,RUSSELL ST.,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
924061,RUSSELL ST.,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
924061,RUSSELL ST.,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,95.6
924061,RUSSELL ST.,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
924061,RUSSELL ST.,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.95
924061,RUSSELL ST.,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
924061,RUSSELL ST.,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.01
924061,RUSSELL ST.,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.17
924061,RUSSELL ST.,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.17
924061,RUSSELL ST.,2024-04-18T16:00:00.000+00:00,feeder,3,N Current (RMS),A,40.6
924061,RUSSELL ST.,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,89.2
924061,RUSSELL ST.,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.3
924061,RUSSELL ST.,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,95.5
924061,RUSSELL ST.,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.76
924061,RUSSELL ST.,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.81
924061,RUSSELL ST.,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.21
924061,RUSSELL ST.,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.74
924061,RUSSELL ST.,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.25
924061,RUSSELL ST.,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.05
924061,RUSSELL ST.,2024-04-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,28.6
924061,RUSSELL ST.,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,100.6
924061,RUSSELL ST.,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,98.5
924061,RUSSELL ST.,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.4
924061,RUSSELL ST.,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
924061,RUSSELL ST.,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
924061,RUSSELL ST.,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
924061,RUSSELL ST.,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
924061,RUSSELL ST.,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
924061,RUSSELL ST.,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
924061,RUSSELL ST.,2024-04-18T16:00:00.000+00:00,feeder,1,N Current (RMS),A,7.9
924061,RUSSELL ST.,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
924061,RUSSELL ST.,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
924061,RUSSELL ST.,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
924061,RUSSELL ST.,2024-04-18T16:00:00.000+00:00,transformer,,Temperature,C,22.4
924061,RUSSELL ST.,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
924061,RUSSELL ST.,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
924061,RUSSELL ST.,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
924061,RUSSELL ST.,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
924061,RUSSELL ST.,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
924061,RUSSELL ST.,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
924061,RUSSELL ST.,2024-04-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
924061,RUSSELL ST.,2024-04-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
924061,RUSSELL ST.,2024-04-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
924061,RUSSELL ST.,2024-04-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,79.61
924061,RUSSELL ST.,2024-04-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,68.74
924061,RUSSELL ST.,2024-04-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,76.64
924061,RUSSELL ST.,2024-04-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,102.2
924061,RUSSELL ST.,2024-04-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,320.6
924061,RUSSELL ST.,2024-04-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.3
924061,RUSSELL ST.,2024-04-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.2
924061,RUSSELL ST.,2024-04-18T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
924061,RUSSELL ST.,2024-04-18T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.39
924061,RUSSELL ST.,2024-04-18T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.42
924061,RUSSELL ST.,2024-04-18T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.98
924061,RUSSELL ST.,2024-04-18T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.57
924061,RUSSELL ST.,2024-04-18T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.88
924061,RUSSELL ST.,2024-04-18T15:50:00.000+00:00,feeder,6,N Current (RMS),A,27.3
924061,RUSSELL ST.,2024-04-18T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,35.3
924061,RUSSELL ST.,2024-04-18T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,41.0
924061,RUSSELL ST.,2024-04-18T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,30.7
924061,RUSSELL ST.,2024-04-18T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.81
924061,RUSSELL ST.,2024-04-18T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
924061,RUSSELL ST.,2024-04-18T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
924061,RUSSELL ST.,2024-04-18T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.93
924061,RUSSELL ST.,2024-04-18T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.18
924061,RUSSELL ST.,2024-04-18T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.08
924061,RUSSELL ST.,2024-04-18T15:50:00.000+00:00,feeder,5,N Current (RMS),A,80.2
924061,RUSSELL ST.,2024-04-18T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,103.9
924061,RUSSELL ST.,2024-04-18T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
924061,RUSSELL ST.,2024-04-18T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
924061,RUSSELL ST.,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
924061,RUSSELL ST.,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.38
924061,RUSSELL ST.,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
924061,RUSSELL ST.,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.28
924061,RUSSELL ST.,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.66
924061,RUSSELL ST.,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.19
924061,RUSSELL ST.,2024-04-18T15:50:00.000+00:00,feeder,4,N Current (RMS),A,22.7
924061,RUSSELL ST.,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
924061,RUSSELL ST.,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
924061,RUSSELL ST.,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.6
924061,RUSSELL ST.,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
924061,RUSSELL ST.,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.94
924061,RUSSELL ST.,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
924061,RUSSELL ST.,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.95
924061,RUSSELL ST.,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.72
924061,RUSSELL ST.,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.52
924061,RUSSELL ST.,2024-04-18T15:50:00.000+00:00,feeder,3,N Current (RMS),A,59.8
924061,RUSSELL ST.,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,107.7
924061,RUSSELL ST.,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
924061,RUSSELL ST.,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,100.0
924061,RUSSELL ST.,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.24
924061,RUSSELL ST.,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.77
924061,RUSSELL ST.,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
924061,RUSSELL ST.,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.29
924061,RUSSELL ST.,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.44
924061,RUSSELL ST.,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.93
924061,RUSSELL ST.,2024-04-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,26.6
924061,RUSSELL ST.,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.5
924061,RUSSELL ST.,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,106.1
924061,RUSSELL ST.,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.4
924061,RUSSELL ST.,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
924061,RUSSELL ST.,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
924061,RUSSELL ST.,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
924061,RUSSELL ST.,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
924061,RUSSELL ST.,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
924061,RUSSELL ST.,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
924061,RUSSELL ST.,2024-04-18T15:50:00.000+00:00,feeder,1,N Current (RMS),A,8.4
924061,RUSSELL ST.,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
924061,RUSSELL ST.,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
924061,RUSSELL ST.,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
924061,RUSSELL ST.,2024-04-18T15:50:00.000+00:00,transformer,,Temperature,C,22.4
924061,RUSSELL ST.,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
924061,RUSSELL ST.,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
924061,RUSSELL ST.,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
924061,RUSSELL ST.,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
924061,RUSSELL ST.,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
924061,RUSSELL ST.,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
924061,RUSSELL ST.,2024-04-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
924061,RUSSELL ST.,2024-04-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
924061,RUSSELL ST.,2024-04-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
924061,RUSSELL ST.,2024-04-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,87.03
924061,RUSSELL ST.,2024-04-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,64.89
924061,RUSSELL ST.,2024-04-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,70.84
924061,RUSSELL ST.,2024-04-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,142.4
924061,RUSSELL ST.,2024-04-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,349.5
924061,RUSSELL ST.,2024-04-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
924061,RUSSELL ST.,2024-04-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.2
924061,RUSSELL ST.,2024-04-18T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.31
924061,RUSSELL ST.,2024-04-18T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.68
924061,RUSSELL ST.,2024-04-18T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.67
924061,RUSSELL ST.,2024-04-18T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.34
924061,RUSSELL ST.,2024-04-18T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.71
924061,RUSSELL ST.,2024-04-18T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.33
924061,RUSSELL ST.,2024-04-18T15:40:00.000+00:00,feeder,6,N Current (RMS),A,26.4
924061,RUSSELL ST.,2024-04-18T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,38.5
924061,RUSSELL ST.,2024-04-18T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,25.4
924061,RUSSELL ST.,2024-04-18T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,32.4
924061,RUSSELL ST.,2024-04-18T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.57
924061,RUSSELL ST.,2024-04-18T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
924061,RUSSELL ST.,2024-04-18T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
924061,RUSSELL ST.,2024-04-18T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.53
924061,RUSSELL ST.,2024-04-18T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.6
924061,RUSSELL ST.,2024-04-18T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.94
924061,RUSSELL ST.,2024-04-18T15:40:00.000+00:00,feeder,5,N Current (RMS),A,55.3
924061,RUSSELL ST.,2024-04-18T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,78.2
924061,RUSSELL ST.,2024-04-18T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.9
924061,RUSSELL ST.,2024-04-18T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.2
924061,RUSSELL ST.,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
924061,RUSSELL ST.,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.27
924061,RUSSELL ST.,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
924061,RUSSELL ST.,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.39
924061,RUSSELL ST.,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.81
924061,RUSSELL ST.,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.19
924061,RUSSELL ST.,2024-04-18T15:40:00.000+00:00,feeder,4,N Current (RMS),A,14.7
924061,RUSSELL ST.,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
924061,RUSSELL ST.,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
924061,RUSSELL ST.,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
924061,RUSSELL ST.,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
924061,RUSSELL ST.,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.85
924061,RUSSELL ST.,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
924061,RUSSELL ST.,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.37
924061,RUSSELL ST.,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.69
924061,RUSSELL ST.,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.14
924061,RUSSELL ST.,2024-04-18T15:40:00.000+00:00,feeder,3,N Current (RMS),A,38.0
924061,RUSSELL ST.,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,90.3
924061,RUSSELL ST.,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.2
924061,RUSSELL ST.,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.1
924061,RUSSELL ST.,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.53
924061,RUSSELL ST.,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.15
924061,RUSSELL ST.,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
924061,RUSSELL ST.,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.64
924061,RUSSELL ST.,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.83
924061,RUSSELL ST.,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.86
924061,RUSSELL ST.,2024-04-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,27.4
924061,RUSSELL ST.,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,99.8
924061,RUSSELL ST.,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.7
924061,RUSSELL ST.,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.9
924061,RUSSELL ST.,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
924061,RUSSELL ST.,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
924061,RUSSELL ST.,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
924061,RUSSELL ST.,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
924061,RUSSELL ST.,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
924061,RUSSELL ST.,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
924061,RUSSELL ST.,2024-04-18T15:40:00.000+00:00,feeder,1,N Current (RMS),A,8.3
924061,RUSSELL ST.,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
924061,RUSSELL ST.,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
924061,RUSSELL ST.,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
924061,RUSSELL ST.,2024-04-18T15:40:00.000+00:00,transformer,,Temperature,C,22.4
924061,RUSSELL ST.,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
924061,RUSSELL ST.,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
924061,RUSSELL ST.,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
924061,RUSSELL ST.,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
924061,RUSSELL ST.,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
924061,RUSSELL ST.,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
924061,RUSSELL ST.,2024-04-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
924061,RUSSELL ST.,2024-04-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
924061,RUSSELL ST.,2024-04-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
924061,RUSSELL ST.,2024-04-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,83.89
924061,RUSSELL ST.,2024-04-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,60.95
924061,RUSSELL ST.,2024-04-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,58.56
924061,RUSSELL ST.,2024-04-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,142.7
924061,RUSSELL ST.,2024-04-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,334.3
924061,RUSSELL ST.,2024-04-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
924061,RUSSELL ST.,2024-04-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
924061,RUSSELL ST.,2024-04-18T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.82
924061,RUSSELL ST.,2024-04-18T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.94
924061,RUSSELL ST.,2024-04-18T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.53
924061,RUSSELL ST.,2024-04-18T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.36
924061,RUSSELL ST.,2024-04-18T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.86
924061,RUSSELL ST.,2024-04-18T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.15
924061,RUSSELL ST.,2024-04-18T15:30:00.000+00:00,feeder,6,N Current (RMS),A,20.5
924061,RUSSELL ST.,2024-04-18T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,31.5
924061,RUSSELL ST.,2024-04-18T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,30.0
924061,RUSSELL ST.,2024-04-18T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,31.6
924061,RUSSELL ST.,2024-04-18T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.5
924061,RUSSELL ST.,2024-04-18T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
924061,RUSSELL ST.,2024-04-18T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924061,RUSSELL ST.,2024-04-18T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.08
924061,RUSSELL ST.,2024-04-18T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.73
924061,RUSSELL ST.,2024-04-18T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.89
924061,RUSSELL ST.,2024-04-18T15:30:00.000+00:00,feeder,5,N Current (RMS),A,47.9
924061,RUSSELL ST.,2024-04-18T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,72.8
924061,RUSSELL ST.,2024-04-18T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.7
924061,RUSSELL ST.,2024-04-18T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.1
924061,RUSSELL ST.,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
924061,RUSSELL ST.,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.21
924061,RUSSELL ST.,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
924061,RUSSELL ST.,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.11
924061,RUSSELL ST.,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.78
924061,RUSSELL ST.,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.03
924061,RUSSELL ST.,2024-04-18T15:30:00.000+00:00,feeder,4,N Current (RMS),A,11.1
924061,RUSSELL ST.,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
924061,RUSSELL ST.,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
924061,RUSSELL ST.,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
924061,RUSSELL ST.,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
924061,RUSSELL ST.,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.29
924061,RUSSELL ST.,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
924061,RUSSELL ST.,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.46
924061,RUSSELL ST.,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.57
924061,RUSSELL ST.,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.44
924061,RUSSELL ST.,2024-04-18T15:30:00.000+00:00,feeder,3,N Current (RMS),A,33.8
924061,RUSSELL ST.,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.6
924061,RUSSELL ST.,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.3
924061,RUSSELL ST.,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
924061,RUSSELL ST.,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.2
924061,RUSSELL ST.,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
924061,RUSSELL ST.,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
924061,RUSSELL ST.,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.71
924061,RUSSELL ST.,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.2
924061,RUSSELL ST.,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.31
924061,RUSSELL ST.,2024-04-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,42.8
924061,RUSSELL ST.,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,100.0
924061,RUSSELL ST.,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
924061,RUSSELL ST.,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.0
924061,RUSSELL ST.,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
924061,RUSSELL ST.,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
924061,RUSSELL ST.,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
924061,RUSSELL ST.,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
924061,RUSSELL ST.,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
924061,RUSSELL ST.,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
924061,RUSSELL ST.,2024-04-18T15:30:00.000+00:00,feeder,1,N Current (RMS),A,7.8
924061,RUSSELL ST.,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
924061,RUSSELL ST.,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
924061,RUSSELL ST.,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
924061,RUSSELL ST.,2024-04-18T15:30:00.000+00:00,transformer,,Temperature,C,22.2
924061,RUSSELL ST.,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
924061,RUSSELL ST.,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
924061,RUSSELL ST.,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
924061,RUSSELL ST.,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
924061,RUSSELL ST.,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
924061,RUSSELL ST.,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
924061,RUSSELL ST.,2024-04-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
924061,RUSSELL ST.,2024-04-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
924061,RUSSELL ST.,2024-04-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
924061,RUSSELL ST.,2024-04-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,76.26
924061,RUSSELL ST.,2024-04-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,50.46
924061,RUSSELL ST.,2024-04-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,57.82
924061,RUSSELL ST.,2024-04-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,134.6
924061,RUSSELL ST.,2024-04-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,307.0
924061,RUSSELL ST.,2024-04-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
924061,RUSSELL ST.,2024-04-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
924061,RUSSELL ST.,2024-04-18T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.73
924061,RUSSELL ST.,2024-04-18T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.78
924061,RUSSELL ST.,2024-04-18T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.37
924061,RUSSELL ST.,2024-04-18T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.93
924061,RUSSELL ST.,2024-04-18T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.38
924061,RUSSELL ST.,2024-04-18T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.47
924061,RUSSELL ST.,2024-04-18T15:20:00.000+00:00,feeder,6,N Current (RMS),A,24.9
924061,RUSSELL ST.,2024-04-18T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,23.2
924061,RUSSELL ST.,2024-04-18T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.3
924061,RUSSELL ST.,2024-04-18T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,40.6
924061,RUSSELL ST.,2024-04-18T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
924061,RUSSELL ST.,2024-04-18T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
924061,RUSSELL ST.,2024-04-18T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
924061,RUSSELL ST.,2024-04-18T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.73
924061,RUSSELL ST.,2024-04-18T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.69
924061,RUSSELL ST.,2024-04-18T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.1
924061,RUSSELL ST.,2024-04-18T15:20:00.000+00:00,feeder,5,N Current (RMS),A,58.3
924061,RUSSELL ST.,2024-04-18T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,79.6
924061,RUSSELL ST.,2024-04-18T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.9
924061,RUSSELL ST.,2024-04-18T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.1
924061,RUSSELL ST.,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
924061,RUSSELL ST.,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.26
924061,RUSSELL ST.,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
924061,RUSSELL ST.,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.79
924061,RUSSELL ST.,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.52
924061,RUSSELL ST.,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.49
924061,RUSSELL ST.,2024-04-18T15:20:00.000+00:00,feeder,4,N Current (RMS),A,15.4
924061,RUSSELL ST.,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
924061,RUSSELL ST.,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
924061,RUSSELL ST.,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.1
924061,RUSSELL ST.,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
924061,RUSSELL ST.,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.65
924061,RUSSELL ST.,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
924061,RUSSELL ST.,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.5
924061,RUSSELL ST.,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.39
924061,RUSSELL ST.,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.61
924061,RUSSELL ST.,2024-04-18T15:20:00.000+00:00,feeder,3,N Current (RMS),A,40.4
924061,RUSSELL ST.,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,83.4
924061,RUSSELL ST.,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.9
924061,RUSSELL ST.,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.6
924061,RUSSELL ST.,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.5
924061,RUSSELL ST.,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
924061,RUSSELL ST.,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
924061,RUSSELL ST.,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.03
924061,RUSSELL ST.,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.14
924061,RUSSELL ST.,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.46
924061,RUSSELL ST.,2024-04-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,43.4
924061,RUSSELL ST.,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,93.0
924061,RUSSELL ST.,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
924061,RUSSELL ST.,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.8
924061,RUSSELL ST.,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
924061,RUSSELL ST.,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
924061,RUSSELL ST.,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
924061,RUSSELL ST.,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
924061,RUSSELL ST.,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
924061,RUSSELL ST.,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
924061,RUSSELL ST.,2024-04-18T15:20:00.000+00:00,feeder,1,N Current (RMS),A,8.9
924061,RUSSELL ST.,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
924061,RUSSELL ST.,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
924061,RUSSELL ST.,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
924061,RUSSELL ST.,2024-04-18T15:20:00.000+00:00,transformer,,Temperature,C,22.0
924061,RUSSELL ST.,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
924061,RUSSELL ST.,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
924061,RUSSELL ST.,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
924061,RUSSELL ST.,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
924061,RUSSELL ST.,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
924061,RUSSELL ST.,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
924061,RUSSELL ST.,2024-04-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
924061,RUSSELL ST.,2024-04-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
924061,RUSSELL ST.,2024-04-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
924061,RUSSELL ST.,2024-04-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,75.57
924061,RUSSELL ST.,2024-04-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,42.43
924061,RUSSELL ST.,2024-04-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,62.55
924061,RUSSELL ST.,2024-04-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,155.2
924061,RUSSELL ST.,2024-04-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.3
