Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
924061,RUSSELL ST.,2024-04-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
924061,RUSSELL ST.,2024-04-18T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.68
924061,RUSSELL ST.,2024-04-18T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.74
924061,RUSSELL ST.,2024-04-18T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.6
924061,RUSSELL ST.,2024-04-18T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.23
924061,RUSSELL ST.,2024-04-18T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.26
924061,RUSSELL ST.,2024-04-18T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924061,RUSSELL ST.,2024-04-18T15:10:00.000+00:00,feeder,6,N Current (RMS),A,24.7
924061,RUSSELL ST.,2024-04-18T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.7
924061,RUSSELL ST.,2024-04-18T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.1
924061,RUSSELL ST.,2024-04-18T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,35.0
924061,RUSSELL ST.,2024-04-18T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
924061,RUSSELL ST.,2024-04-18T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
924061,RUSSELL ST.,2024-04-18T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
924061,RUSSELL ST.,2024-04-18T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.79
924061,RUSSELL ST.,2024-04-18T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.55
924061,RUSSELL ST.,2024-04-18T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.02
924061,RUSSELL ST.,2024-04-18T15:10:00.000+00:00,feeder,5,N Current (RMS),A,45.8
924061,RUSSELL ST.,2024-04-18T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,63.3
924061,RUSSELL ST.,2024-04-18T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
924061,RUSSELL ST.,2024-04-18T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.3
924061,RUSSELL ST.,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
924061,RUSSELL ST.,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.68
924061,RUSSELL ST.,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
924061,RUSSELL ST.,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.71
924061,RUSSELL ST.,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.81
924061,RUSSELL ST.,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.61
924061,RUSSELL ST.,2024-04-18T15:10:00.000+00:00,feeder,4,N Current (RMS),A,16.5
924061,RUSSELL ST.,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
924061,RUSSELL ST.,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
924061,RUSSELL ST.,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
924061,RUSSELL ST.,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
924061,RUSSELL ST.,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.72
924061,RUSSELL ST.,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
924061,RUSSELL ST.,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.78
924061,RUSSELL ST.,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.15
924061,RUSSELL ST.,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.99
924061,RUSSELL ST.,2024-04-18T15:10:00.000+00:00,feeder,3,N Current (RMS),A,46.6
924061,RUSSELL ST.,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,87.9
924061,RUSSELL ST.,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
924061,RUSSELL ST.,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.2
924061,RUSSELL ST.,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.2
924061,RUSSELL ST.,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
924061,RUSSELL ST.,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
924061,RUSSELL ST.,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.04
924061,RUSSELL ST.,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.66
924061,RUSSELL ST.,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.44
924061,RUSSELL ST.,2024-04-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,52.5
924061,RUSSELL ST.,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,104.8
924061,RUSSELL ST.,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
924061,RUSSELL ST.,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.7
924061,RUSSELL ST.,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
924061,RUSSELL ST.,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
924061,RUSSELL ST.,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
924061,RUSSELL ST.,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
924061,RUSSELL ST.,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
924061,RUSSELL ST.,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
924061,RUSSELL ST.,2024-04-18T15:10:00.000+00:00,feeder,1,N Current (RMS),A,8.4
924061,RUSSELL ST.,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
924061,RUSSELL ST.,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
924061,RUSSELL ST.,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
924061,RUSSELL ST.,2024-04-18T15:10:00.000+00:00,transformer,,Temperature,C,22.0
924061,RUSSELL ST.,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
924061,RUSSELL ST.,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
924061,RUSSELL ST.,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
924061,RUSSELL ST.,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
924061,RUSSELL ST.,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
924061,RUSSELL ST.,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
924061,RUSSELL ST.,2024-04-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
924061,RUSSELL ST.,2024-04-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
924061,RUSSELL ST.,2024-04-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
924061,RUSSELL ST.,2024-04-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,75.1
924061,RUSSELL ST.,2024-04-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.69
924061,RUSSELL ST.,2024-04-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
924061,RUSSELL ST.,2024-04-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,164.2
924061,RUSSELL ST.,2024-04-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.0
924061,RUSSELL ST.,2024-04-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
924061,RUSSELL ST.,2024-04-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
924061,RUSSELL ST.,2024-04-18T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.53
924061,RUSSELL ST.,2024-04-18T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.9
924061,RUSSELL ST.,2024-04-18T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.07
924061,RUSSELL ST.,2024-04-18T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.36
924061,RUSSELL ST.,2024-04-18T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.38
924061,RUSSELL ST.,2024-04-18T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.41
924061,RUSSELL ST.,2024-04-18T15:00:00.000+00:00,feeder,6,N Current (RMS),A,24.1
924061,RUSSELL ST.,2024-04-18T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.0
924061,RUSSELL ST.,2024-04-18T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,17.2
924061,RUSSELL ST.,2024-04-18T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,33.7
924061,RUSSELL ST.,2024-04-18T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
924061,RUSSELL ST.,2024-04-18T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
924061,RUSSELL ST.,2024-04-18T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
924061,RUSSELL ST.,2024-04-18T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.11
924061,RUSSELL ST.,2024-04-18T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.77
924061,RUSSELL ST.,2024-04-18T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.8
924061,RUSSELL ST.,2024-04-18T15:00:00.000+00:00,feeder,5,N Current (RMS),A,64.6
924061,RUSSELL ST.,2024-04-18T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,76.8
924061,RUSSELL ST.,2024-04-18T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.4
924061,RUSSELL ST.,2024-04-18T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
924061,RUSSELL ST.,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
924061,RUSSELL ST.,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.5
924061,RUSSELL ST.,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
924061,RUSSELL ST.,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.62
924061,RUSSELL ST.,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.62
924061,RUSSELL ST.,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.54
924061,RUSSELL ST.,2024-04-18T15:00:00.000+00:00,feeder,4,N Current (RMS),A,14.0
924061,RUSSELL ST.,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
924061,RUSSELL ST.,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
924061,RUSSELL ST.,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
924061,RUSSELL ST.,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
924061,RUSSELL ST.,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.4
924061,RUSSELL ST.,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
924061,RUSSELL ST.,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.32
924061,RUSSELL ST.,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.16
924061,RUSSELL ST.,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.56
924061,RUSSELL ST.,2024-04-18T15:00:00.000+00:00,feeder,3,N Current (RMS),A,35.8
924061,RUSSELL ST.,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.9
924061,RUSSELL ST.,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
924061,RUSSELL ST.,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.8
924061,RUSSELL ST.,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
924061,RUSSELL ST.,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
924061,RUSSELL ST.,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
924061,RUSSELL ST.,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.45
924061,RUSSELL ST.,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.85
924061,RUSSELL ST.,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.96
924061,RUSSELL ST.,2024-04-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,40.2
924061,RUSSELL ST.,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.3
924061,RUSSELL ST.,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
924061,RUSSELL ST.,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.9
924061,RUSSELL ST.,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
924061,RUSSELL ST.,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
924061,RUSSELL ST.,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
924061,RUSSELL ST.,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
924061,RUSSELL ST.,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
924061,RUSSELL ST.,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
924061,RUSSELL ST.,2024-04-18T15:00:00.000+00:00,feeder,1,N Current (RMS),A,8.2
924061,RUSSELL ST.,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
924061,RUSSELL ST.,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
924061,RUSSELL ST.,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
924061,RUSSELL ST.,2024-04-18T15:00:00.000+00:00,transformer,,Temperature,C,22.0
924061,RUSSELL ST.,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
924061,RUSSELL ST.,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
924061,RUSSELL ST.,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
924061,RUSSELL ST.,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
924061,RUSSELL ST.,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
924061,RUSSELL ST.,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
924061,RUSSELL ST.,2024-04-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
924061,RUSSELL ST.,2024-04-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
924061,RUSSELL ST.,2024-04-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
924061,RUSSELL ST.,2024-04-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,68.45
924061,RUSSELL ST.,2024-04-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.04
924061,RUSSELL ST.,2024-04-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,55.65
924061,RUSSELL ST.,2024-04-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,150.2
924061,RUSSELL ST.,2024-04-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
924061,RUSSELL ST.,2024-04-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
924061,RUSSELL ST.,2024-04-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
924061,RUSSELL ST.,2024-04-18T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.42
924061,RUSSELL ST.,2024-04-18T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.85
924061,RUSSELL ST.,2024-04-18T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.45
924061,RUSSELL ST.,2024-04-18T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.43
924061,RUSSELL ST.,2024-04-18T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.9
924061,RUSSELL ST.,2024-04-18T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.29
924061,RUSSELL ST.,2024-04-18T14:50:00.000+00:00,feeder,6,N Current (RMS),A,24.6
924061,RUSSELL ST.,2024-04-18T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.8
924061,RUSSELL ST.,2024-04-18T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,18.8
924061,RUSSELL ST.,2024-04-18T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.7
924061,RUSSELL ST.,2024-04-18T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
924061,RUSSELL ST.,2024-04-18T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
924061,RUSSELL ST.,2024-04-18T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
924061,RUSSELL ST.,2024-04-18T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.08
924061,RUSSELL ST.,2024-04-18T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.95
924061,RUSSELL ST.,2024-04-18T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.05
924061,RUSSELL ST.,2024-04-18T14:50:00.000+00:00,feeder,5,N Current (RMS),A,74.6
924061,RUSSELL ST.,2024-04-18T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,88.7
924061,RUSSELL ST.,2024-04-18T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
924061,RUSSELL ST.,2024-04-18T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.3
924061,RUSSELL ST.,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
924061,RUSSELL ST.,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.6
924061,RUSSELL ST.,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
924061,RUSSELL ST.,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.52
924061,RUSSELL ST.,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.75
924061,RUSSELL ST.,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.37
924061,RUSSELL ST.,2024-04-18T14:50:00.000+00:00,feeder,4,N Current (RMS),A,23.0
924061,RUSSELL ST.,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
924061,RUSSELL ST.,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
924061,RUSSELL ST.,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
924061,RUSSELL ST.,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
924061,RUSSELL ST.,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.56
924061,RUSSELL ST.,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
924061,RUSSELL ST.,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.44
924061,RUSSELL ST.,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.09
924061,RUSSELL ST.,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.74
924061,RUSSELL ST.,2024-04-18T14:50:00.000+00:00,feeder,3,N Current (RMS),A,29.2
924061,RUSSELL ST.,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
924061,RUSSELL ST.,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
924061,RUSSELL ST.,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.2
924061,RUSSELL ST.,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
924061,RUSSELL ST.,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
924061,RUSSELL ST.,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
924061,RUSSELL ST.,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.75
924061,RUSSELL ST.,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.24
924061,RUSSELL ST.,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.98
924061,RUSSELL ST.,2024-04-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,35.0
924061,RUSSELL ST.,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.0
924061,RUSSELL ST.,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
924061,RUSSELL ST.,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.1
924061,RUSSELL ST.,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
924061,RUSSELL ST.,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
924061,RUSSELL ST.,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
924061,RUSSELL ST.,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
924061,RUSSELL ST.,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.27
924061,RUSSELL ST.,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
924061,RUSSELL ST.,2024-04-18T14:50:00.000+00:00,feeder,1,N Current (RMS),A,8.4
924061,RUSSELL ST.,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
924061,RUSSELL ST.,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
924061,RUSSELL ST.,2024-04-18T14:50:00.000+00:00,transformer,,Temperature,C,22.0
924061,RUSSELL ST.,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
924061,RUSSELL ST.,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
924061,RUSSELL ST.,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
924061,RUSSELL ST.,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
924061,RUSSELL ST.,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
924061,RUSSELL ST.,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
924061,RUSSELL ST.,2024-04-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
924061,RUSSELL ST.,2024-04-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
924061,RUSSELL ST.,2024-04-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
924061,RUSSELL ST.,2024-04-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,65.81
924061,RUSSELL ST.,2024-04-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.21
924061,RUSSELL ST.,2024-04-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,51.71
924061,RUSSELL ST.,2024-04-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,147.5
924061,RUSSELL ST.,2024-04-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.8
924061,RUSSELL ST.,2024-04-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
924061,RUSSELL ST.,2024-04-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
924061,RUSSELL ST.,2024-04-18T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.55
924061,RUSSELL ST.,2024-04-18T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924061,RUSSELL ST.,2024-04-18T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.58
924061,RUSSELL ST.,2024-04-18T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.71
924061,RUSSELL ST.,2024-04-18T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.25
924061,RUSSELL ST.,2024-04-18T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.16
924061,RUSSELL ST.,2024-04-18T14:40:00.000+00:00,feeder,6,N Current (RMS),A,21.5
924061,RUSSELL ST.,2024-04-18T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.3
924061,RUSSELL ST.,2024-04-18T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,24.6
924061,RUSSELL ST.,2024-04-18T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,31.9
924061,RUSSELL ST.,2024-04-18T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
924061,RUSSELL ST.,2024-04-18T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
924061,RUSSELL ST.,2024-04-18T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
924061,RUSSELL ST.,2024-04-18T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.54
924061,RUSSELL ST.,2024-04-18T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.15
924061,RUSSELL ST.,2024-04-18T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.35
924061,RUSSELL ST.,2024-04-18T14:40:00.000+00:00,feeder,5,N Current (RMS),A,72.5
924061,RUSSELL ST.,2024-04-18T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,86.6
924061,RUSSELL ST.,2024-04-18T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
924061,RUSSELL ST.,2024-04-18T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.7
924061,RUSSELL ST.,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
924061,RUSSELL ST.,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.14
924061,RUSSELL ST.,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
924061,RUSSELL ST.,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.99
924061,RUSSELL ST.,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.16
924061,RUSSELL ST.,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.73
924061,RUSSELL ST.,2024-04-18T14:40:00.000+00:00,feeder,4,N Current (RMS),A,31.0
924061,RUSSELL ST.,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
924061,RUSSELL ST.,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
924061,RUSSELL ST.,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
924061,RUSSELL ST.,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
924061,RUSSELL ST.,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.81
924061,RUSSELL ST.,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
924061,RUSSELL ST.,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.74
924061,RUSSELL ST.,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.58
924061,RUSSELL ST.,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.83
924061,RUSSELL ST.,2024-04-18T14:40:00.000+00:00,feeder,3,N Current (RMS),A,36.5
924061,RUSSELL ST.,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
924061,RUSSELL ST.,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
924061,RUSSELL ST.,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.8
924061,RUSSELL ST.,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.97
924061,RUSSELL ST.,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
924061,RUSSELL ST.,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
924061,RUSSELL ST.,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.03
924061,RUSSELL ST.,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.07
924061,RUSSELL ST.,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
924061,RUSSELL ST.,2024-04-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,23.1
924061,RUSSELL ST.,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.8
924061,RUSSELL ST.,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
924061,RUSSELL ST.,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.3
924061,RUSSELL ST.,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
924061,RUSSELL ST.,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
924061,RUSSELL ST.,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
924061,RUSSELL ST.,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.23
924061,RUSSELL ST.,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
924061,RUSSELL ST.,2024-04-18T14:40:00.000+00:00,feeder,1,N Current (RMS),A,6.9
924061,RUSSELL ST.,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
924061,RUSSELL ST.,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
924061,RUSSELL ST.,2024-04-18T14:40:00.000+00:00,transformer,,Temperature,C,22.0
924061,RUSSELL ST.,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
924061,RUSSELL ST.,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
924061,RUSSELL ST.,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
924061,RUSSELL ST.,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
924061,RUSSELL ST.,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
924061,RUSSELL ST.,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
924061,RUSSELL ST.,2024-04-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
924061,RUSSELL ST.,2024-04-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
924061,RUSSELL ST.,2024-04-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
924061,RUSSELL ST.,2024-04-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,63.5
924061,RUSSELL ST.,2024-04-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.45
924061,RUSSELL ST.,2024-04-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,49.93
924061,RUSSELL ST.,2024-04-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,134.3
924061,RUSSELL ST.,2024-04-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
924061,RUSSELL ST.,2024-04-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
924061,RUSSELL ST.,2024-04-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
924061,RUSSELL ST.,2024-04-18T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.65
924061,RUSSELL ST.,2024-04-18T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.12
924061,RUSSELL ST.,2024-04-18T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.6
924061,RUSSELL ST.,2024-04-18T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.71
924061,RUSSELL ST.,2024-04-18T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.45
924061,RUSSELL ST.,2024-04-18T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924061,RUSSELL ST.,2024-04-18T14:30:00.000+00:00,feeder,6,N Current (RMS),A,24.9
924061,RUSSELL ST.,2024-04-18T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.4
924061,RUSSELL ST.,2024-04-18T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,18.0
924061,RUSSELL ST.,2024-04-18T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,35.2
924061,RUSSELL ST.,2024-04-18T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
924061,RUSSELL ST.,2024-04-18T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
924061,RUSSELL ST.,2024-04-18T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
924061,RUSSELL ST.,2024-04-18T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.68
924061,RUSSELL ST.,2024-04-18T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.03
924061,RUSSELL ST.,2024-04-18T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.26
924061,RUSSELL ST.,2024-04-18T14:30:00.000+00:00,feeder,5,N Current (RMS),A,71.9
924061,RUSSELL ST.,2024-04-18T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,84.9
924061,RUSSELL ST.,2024-04-18T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
924061,RUSSELL ST.,2024-04-18T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.1
924061,RUSSELL ST.,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
924061,RUSSELL ST.,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.1
924061,RUSSELL ST.,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
924061,RUSSELL ST.,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.06
924061,RUSSELL ST.,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.27
924061,RUSSELL ST.,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.82
924061,RUSSELL ST.,2024-04-18T14:30:00.000+00:00,feeder,4,N Current (RMS),A,28.8
924061,RUSSELL ST.,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
924061,RUSSELL ST.,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
924061,RUSSELL ST.,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
924061,RUSSELL ST.,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
924061,RUSSELL ST.,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.5
924061,RUSSELL ST.,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
924061,RUSSELL ST.,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.22
924061,RUSSELL ST.,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.53
924061,RUSSELL ST.,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.09
924061,RUSSELL ST.,2024-04-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,32.0
924061,RUSSELL ST.,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
924061,RUSSELL ST.,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
924061,RUSSELL ST.,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.9
924061,RUSSELL ST.,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
924061,RUSSELL ST.,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
924061,RUSSELL ST.,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
924061,RUSSELL ST.,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.61
924061,RUSSELL ST.,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.09
924061,RUSSELL ST.,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.37
924061,RUSSELL ST.,2024-04-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,28.6
924061,RUSSELL ST.,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.1
924061,RUSSELL ST.,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
924061,RUSSELL ST.,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.4
924061,RUSSELL ST.,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
924061,RUSSELL ST.,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
924061,RUSSELL ST.,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
924061,RUSSELL ST.,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.48
924061,RUSSELL ST.,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
924061,RUSSELL ST.,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
924061,RUSSELL ST.,2024-04-18T14:30:00.000+00:00,feeder,1,N Current (RMS),A,7.0
924061,RUSSELL ST.,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
924061,RUSSELL ST.,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
924061,RUSSELL ST.,2024-04-18T14:30:00.000+00:00,transformer,,Temperature,C,21.9
924061,RUSSELL ST.,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
924061,RUSSELL ST.,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
924061,RUSSELL ST.,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
924061,RUSSELL ST.,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
924061,RUSSELL ST.,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
924061,RUSSELL ST.,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
924061,RUSSELL ST.,2024-04-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
924061,RUSSELL ST.,2024-04-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
924061,RUSSELL ST.,2024-04-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
924061,RUSSELL ST.,2024-04-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,61.77
924061,RUSSELL ST.,2024-04-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.62
924061,RUSSELL ST.,2024-04-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,51.37
924061,RUSSELL ST.,2024-04-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,131.7
924061,RUSSELL ST.,2024-04-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
924061,RUSSELL ST.,2024-04-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
924061,RUSSELL ST.,2024-04-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
924061,RUSSELL ST.,2024-04-18T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
924061,RUSSELL ST.,2024-04-18T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.55
924061,RUSSELL ST.,2024-04-18T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.38
924061,RUSSELL ST.,2024-04-18T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.02
924061,RUSSELL ST.,2024-04-18T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.21
924061,RUSSELL ST.,2024-04-18T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.53
924061,RUSSELL ST.,2024-04-18T14:20:00.000+00:00,feeder,6,N Current (RMS),A,23.6
924061,RUSSELL ST.,2024-04-18T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.4
924061,RUSSELL ST.,2024-04-18T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.7
924061,RUSSELL ST.,2024-04-18T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.6
924061,RUSSELL ST.,2024-04-18T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
924061,RUSSELL ST.,2024-04-18T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
924061,RUSSELL ST.,2024-04-18T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
924061,RUSSELL ST.,2024-04-18T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.85
924061,RUSSELL ST.,2024-04-18T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.44
924061,RUSSELL ST.,2024-04-18T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.9
924061,RUSSELL ST.,2024-04-18T14:20:00.000+00:00,feeder,5,N Current (RMS),A,53.3
924061,RUSSELL ST.,2024-04-18T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,66.7
924061,RUSSELL ST.,2024-04-18T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
924061,RUSSELL ST.,2024-04-18T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.8
924061,RUSSELL ST.,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
924061,RUSSELL ST.,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
924061,RUSSELL ST.,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
924061,RUSSELL ST.,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.96
924061,RUSSELL ST.,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.8
924061,RUSSELL ST.,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.3
924061,RUSSELL ST.,2024-04-18T14:20:00.000+00:00,feeder,4,N Current (RMS),A,12.8
924061,RUSSELL ST.,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
924061,RUSSELL ST.,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
924061,RUSSELL ST.,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
924061,RUSSELL ST.,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
924061,RUSSELL ST.,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.07
924061,RUSSELL ST.,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
924061,RUSSELL ST.,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.97
924061,RUSSELL ST.,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.65
924061,RUSSELL ST.,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
924061,RUSSELL ST.,2024-04-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,32.8
924061,RUSSELL ST.,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
924061,RUSSELL ST.,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
924061,RUSSELL ST.,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
924061,RUSSELL ST.,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
924061,RUSSELL ST.,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924061,RUSSELL ST.,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
924061,RUSSELL ST.,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.38
924061,RUSSELL ST.,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.78
924061,RUSSELL ST.,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.06
924061,RUSSELL ST.,2024-04-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
924061,RUSSELL ST.,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.2
924061,RUSSELL ST.,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
924061,RUSSELL ST.,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.4
924061,RUSSELL ST.,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
924061,RUSSELL ST.,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
924061,RUSSELL ST.,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
924061,RUSSELL ST.,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
924061,RUSSELL ST.,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
924061,RUSSELL ST.,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
924061,RUSSELL ST.,2024-04-18T14:20:00.000+00:00,feeder,1,N Current (RMS),A,6.8
924061,RUSSELL ST.,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
924061,RUSSELL ST.,2024-04-18T14:20:00.000+00:00,transformer,,Temperature,C,21.9
924061,RUSSELL ST.,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
924061,RUSSELL ST.,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
924061,RUSSELL ST.,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
924061,RUSSELL ST.,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
924061,RUSSELL ST.,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
924061,RUSSELL ST.,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
924061,RUSSELL ST.,2024-04-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
924061,RUSSELL ST.,2024-04-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
924061,RUSSELL ST.,2024-04-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
924061,RUSSELL ST.,2024-04-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,52.51
924061,RUSSELL ST.,2024-04-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.07
924061,RUSSELL ST.,2024-04-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,49.54
924061,RUSSELL ST.,2024-04-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,105.2
924061,RUSSELL ST.,2024-04-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
924061,RUSSELL ST.,2024-04-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
924061,RUSSELL ST.,2024-04-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
924061,RUSSELL ST.,2024-04-18T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.08
924061,RUSSELL ST.,2024-04-18T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.64
924061,RUSSELL ST.,2024-04-18T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.44
924061,RUSSELL ST.,2024-04-18T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.9
924061,RUSSELL ST.,2024-04-18T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.33
924061,RUSSELL ST.,2024-04-18T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.32
924061,RUSSELL ST.,2024-04-18T14:10:00.000+00:00,feeder,6,N Current (RMS),A,16.5
924061,RUSSELL ST.,2024-04-18T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.9
924061,RUSSELL ST.,2024-04-18T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,31.5
924061,RUSSELL ST.,2024-04-18T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,25.3
924061,RUSSELL ST.,2024-04-18T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
924061,RUSSELL ST.,2024-04-18T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
924061,RUSSELL ST.,2024-04-18T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
924061,RUSSELL ST.,2024-04-18T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.76
924061,RUSSELL ST.,2024-04-18T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.19
924061,RUSSELL ST.,2024-04-18T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.08
924061,RUSSELL ST.,2024-04-18T14:10:00.000+00:00,feeder,5,N Current (RMS),A,35.6
924061,RUSSELL ST.,2024-04-18T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.3
924061,RUSSELL ST.,2024-04-18T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
924061,RUSSELL ST.,2024-04-18T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.3
924061,RUSSELL ST.,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
924061,RUSSELL ST.,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
924061,RUSSELL ST.,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
924061,RUSSELL ST.,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.67
924061,RUSSELL ST.,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.74
924061,RUSSELL ST.,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.84
924061,RUSSELL ST.,2024-04-18T14:10:00.000+00:00,feeder,4,N Current (RMS),A,19.7
924061,RUSSELL ST.,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
924061,RUSSELL ST.,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
924061,RUSSELL ST.,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
924061,RUSSELL ST.,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
924061,RUSSELL ST.,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
924061,RUSSELL ST.,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
924061,RUSSELL ST.,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.87
924061,RUSSELL ST.,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.59
924061,RUSSELL ST.,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.72
924061,RUSSELL ST.,2024-04-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,36.4
924061,RUSSELL ST.,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
924061,RUSSELL ST.,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
924061,RUSSELL ST.,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.4
924061,RUSSELL ST.,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.16
924061,RUSSELL ST.,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
924061,RUSSELL ST.,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
924061,RUSSELL ST.,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.43
924061,RUSSELL ST.,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.54
924061,RUSSELL ST.,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.7
924061,RUSSELL ST.,2024-04-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,36.9
924061,RUSSELL ST.,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,98.8
924061,RUSSELL ST.,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.1
924061,RUSSELL ST.,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.9
924061,RUSSELL ST.,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
924061,RUSSELL ST.,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
924061,RUSSELL ST.,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
924061,RUSSELL ST.,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
924061,RUSSELL ST.,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.23
924061,RUSSELL ST.,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.49
924061,RUSSELL ST.,2024-04-18T14:10:00.000+00:00,feeder,1,N Current (RMS),A,8.5
924061,RUSSELL ST.,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
924061,RUSSELL ST.,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
924061,RUSSELL ST.,2024-04-18T14:10:00.000+00:00,transformer,,Temperature,C,21.9
924061,RUSSELL ST.,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
924061,RUSSELL ST.,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
924061,RUSSELL ST.,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
924061,RUSSELL ST.,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
924061,RUSSELL ST.,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
924061,RUSSELL ST.,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
924061,RUSSELL ST.,2024-04-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
924061,RUSSELL ST.,2024-04-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
924061,RUSSELL ST.,2024-04-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
924061,RUSSELL ST.,2024-04-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,56.09
924061,RUSSELL ST.,2024-04-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.61
924061,RUSSELL ST.,2024-04-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,51.15
924061,RUSSELL ST.,2024-04-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,114.8
924061,RUSSELL ST.,2024-04-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
924061,RUSSELL ST.,2024-04-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
924061,RUSSELL ST.,2024-04-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
924061,RUSSELL ST.,2024-04-18T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.19
924061,RUSSELL ST.,2024-04-18T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.55
924061,RUSSELL ST.,2024-04-18T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.78
924061,RUSSELL ST.,2024-04-18T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.63
924061,RUSSELL ST.,2024-04-18T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.38
924061,RUSSELL ST.,2024-04-18T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.79
924061,RUSSELL ST.,2024-04-18T14:00:00.000+00:00,feeder,6,N Current (RMS),A,21.9
924061,RUSSELL ST.,2024-04-18T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.2
924061,RUSSELL ST.,2024-04-18T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,39.0
924061,RUSSELL ST.,2024-04-18T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.0
924061,RUSSELL ST.,2024-04-18T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
924061,RUSSELL ST.,2024-04-18T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
924061,RUSSELL ST.,2024-04-18T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
924061,RUSSELL ST.,2024-04-18T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.71
924061,RUSSELL ST.,2024-04-18T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.03
924061,RUSSELL ST.,2024-04-18T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.24
924061,RUSSELL ST.,2024-04-18T14:00:00.000+00:00,feeder,5,N Current (RMS),A,41.5
924061,RUSSELL ST.,2024-04-18T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,55.3
924061,RUSSELL ST.,2024-04-18T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
924061,RUSSELL ST.,2024-04-18T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.2
924061,RUSSELL ST.,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
924061,RUSSELL ST.,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
924061,RUSSELL ST.,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
924061,RUSSELL ST.,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.3
924061,RUSSELL ST.,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.37
924061,RUSSELL ST.,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.55
924061,RUSSELL ST.,2024-04-18T14:00:00.000+00:00,feeder,4,N Current (RMS),A,15.8
924061,RUSSELL ST.,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
924061,RUSSELL ST.,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
924061,RUSSELL ST.,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
924061,RUSSELL ST.,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
924061,RUSSELL ST.,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
924061,RUSSELL ST.,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
924061,RUSSELL ST.,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.57
924061,RUSSELL ST.,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.95
924061,RUSSELL ST.,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.91
924061,RUSSELL ST.,2024-04-18T14:00:00.000+00:00,feeder,3,N Current (RMS),A,34.4
