Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
924061,RUSSELL ST.,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
924061,RUSSELL ST.,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
924061,RUSSELL ST.,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
924061,RUSSELL ST.,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
924061,RUSSELL ST.,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
924061,RUSSELL ST.,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.11
924061,RUSSELL ST.,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.22
924061,RUSSELL ST.,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.47
924061,RUSSELL ST.,2024-04-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,31.6
924061,RUSSELL ST.,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,93.0
924061,RUSSELL ST.,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.7
924061,RUSSELL ST.,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.6
924061,RUSSELL ST.,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
924061,RUSSELL ST.,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
924061,RUSSELL ST.,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
924061,RUSSELL ST.,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
924061,RUSSELL ST.,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
924061,RUSSELL ST.,2024-04-18T14:00:00.000+00:00,feeder,1,N Current (RMS),A,6.4
924061,RUSSELL ST.,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
924061,RUSSELL ST.,2024-04-18T14:00:00.000+00:00,transformer,,Temperature,C,21.8
924061,RUSSELL ST.,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
924061,RUSSELL ST.,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
924061,RUSSELL ST.,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
924061,RUSSELL ST.,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
924061,RUSSELL ST.,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
924061,RUSSELL ST.,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
924061,RUSSELL ST.,2024-04-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
924061,RUSSELL ST.,2024-04-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
924061,RUSSELL ST.,2024-04-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
924061,RUSSELL ST.,2024-04-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,53.67
924061,RUSSELL ST.,2024-04-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,39.13
924061,RUSSELL ST.,2024-04-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,49.76
924061,RUSSELL ST.,2024-04-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
924061,RUSSELL ST.,2024-04-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
924061,RUSSELL ST.,2024-04-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
924061,RUSSELL ST.,2024-04-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
924061,RUSSELL ST.,2024-04-18T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.24
924061,RUSSELL ST.,2024-04-18T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.78
924061,RUSSELL ST.,2024-04-18T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.94
924061,RUSSELL ST.,2024-04-18T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.1
924061,RUSSELL ST.,2024-04-18T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.35
924061,RUSSELL ST.,2024-04-18T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.46
924061,RUSSELL ST.,2024-04-18T13:50:00.000+00:00,feeder,6,N Current (RMS),A,21.0
924061,RUSSELL ST.,2024-04-18T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.6
924061,RUSSELL ST.,2024-04-18T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.9
924061,RUSSELL ST.,2024-04-18T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.0
924061,RUSSELL ST.,2024-04-18T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
924061,RUSSELL ST.,2024-04-18T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
924061,RUSSELL ST.,2024-04-18T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
924061,RUSSELL ST.,2024-04-18T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.04
924061,RUSSELL ST.,2024-04-18T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.07
924061,RUSSELL ST.,2024-04-18T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.24
924061,RUSSELL ST.,2024-04-18T13:50:00.000+00:00,feeder,5,N Current (RMS),A,36.9
924061,RUSSELL ST.,2024-04-18T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,52.5
924061,RUSSELL ST.,2024-04-18T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
924061,RUSSELL ST.,2024-04-18T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.6
924061,RUSSELL ST.,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
924061,RUSSELL ST.,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
924061,RUSSELL ST.,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
924061,RUSSELL ST.,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.42
924061,RUSSELL ST.,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.37
924061,RUSSELL ST.,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.23
924061,RUSSELL ST.,2024-04-18T13:50:00.000+00:00,feeder,4,N Current (RMS),A,15.3
924061,RUSSELL ST.,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
924061,RUSSELL ST.,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
924061,RUSSELL ST.,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
924061,RUSSELL ST.,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
924061,RUSSELL ST.,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.61
924061,RUSSELL ST.,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
924061,RUSSELL ST.,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.92
924061,RUSSELL ST.,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.42
924061,RUSSELL ST.,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.93
924061,RUSSELL ST.,2024-04-18T13:50:00.000+00:00,feeder,3,N Current (RMS),A,33.2
924061,RUSSELL ST.,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
924061,RUSSELL ST.,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
924061,RUSSELL ST.,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.7
924061,RUSSELL ST.,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
924061,RUSSELL ST.,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
924061,RUSSELL ST.,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
924061,RUSSELL ST.,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.66
924061,RUSSELL ST.,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.64
924061,RUSSELL ST.,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.27
924061,RUSSELL ST.,2024-04-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,32.2
924061,RUSSELL ST.,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.4
924061,RUSSELL ST.,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.2
924061,RUSSELL ST.,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
924061,RUSSELL ST.,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
924061,RUSSELL ST.,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
924061,RUSSELL ST.,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
924061,RUSSELL ST.,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
924061,RUSSELL ST.,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.12
924061,RUSSELL ST.,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
924061,RUSSELL ST.,2024-04-18T13:50:00.000+00:00,feeder,1,N Current (RMS),A,6.2
924061,RUSSELL ST.,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
924061,RUSSELL ST.,2024-04-18T13:50:00.000+00:00,transformer,,Temperature,C,21.8
924061,RUSSELL ST.,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
924061,RUSSELL ST.,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
924061,RUSSELL ST.,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
924061,RUSSELL ST.,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
924061,RUSSELL ST.,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
924061,RUSSELL ST.,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
924061,RUSSELL ST.,2024-04-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
924061,RUSSELL ST.,2024-04-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
924061,RUSSELL ST.,2024-04-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
924061,RUSSELL ST.,2024-04-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,52.42
924061,RUSSELL ST.,2024-04-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,43.97
924061,RUSSELL ST.,2024-04-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,45.86
924061,RUSSELL ST.,2024-04-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
924061,RUSSELL ST.,2024-04-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
924061,RUSSELL ST.,2024-04-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
924061,RUSSELL ST.,2024-04-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
924061,RUSSELL ST.,2024-04-18T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.6
924061,RUSSELL ST.,2024-04-18T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.89
924061,RUSSELL ST.,2024-04-18T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
924061,RUSSELL ST.,2024-04-18T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.41
924061,RUSSELL ST.,2024-04-18T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.73
924061,RUSSELL ST.,2024-04-18T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.44
924061,RUSSELL ST.,2024-04-18T13:40:00.000+00:00,feeder,6,N Current (RMS),A,20.0
924061,RUSSELL ST.,2024-04-18T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.6
924061,RUSSELL ST.,2024-04-18T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,23.4
924061,RUSSELL ST.,2024-04-18T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,27.1
924061,RUSSELL ST.,2024-04-18T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
924061,RUSSELL ST.,2024-04-18T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
924061,RUSSELL ST.,2024-04-18T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
924061,RUSSELL ST.,2024-04-18T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.82
924061,RUSSELL ST.,2024-04-18T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.06
924061,RUSSELL ST.,2024-04-18T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.43
924061,RUSSELL ST.,2024-04-18T13:40:00.000+00:00,feeder,5,N Current (RMS),A,34.1
924061,RUSSELL ST.,2024-04-18T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,51.6
924061,RUSSELL ST.,2024-04-18T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
924061,RUSSELL ST.,2024-04-18T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.6
924061,RUSSELL ST.,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
924061,RUSSELL ST.,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
924061,RUSSELL ST.,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
924061,RUSSELL ST.,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.88
924061,RUSSELL ST.,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.88
924061,RUSSELL ST.,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.54
924061,RUSSELL ST.,2024-04-18T13:40:00.000+00:00,feeder,4,N Current (RMS),A,19.8
924061,RUSSELL ST.,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
924061,RUSSELL ST.,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
924061,RUSSELL ST.,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
924061,RUSSELL ST.,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
924061,RUSSELL ST.,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.65
924061,RUSSELL ST.,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
924061,RUSSELL ST.,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.84
924061,RUSSELL ST.,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.72
924061,RUSSELL ST.,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.4
924061,RUSSELL ST.,2024-04-18T13:40:00.000+00:00,feeder,3,N Current (RMS),A,35.4
924061,RUSSELL ST.,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.7
924061,RUSSELL ST.,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
924061,RUSSELL ST.,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.4
924061,RUSSELL ST.,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
924061,RUSSELL ST.,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
924061,RUSSELL ST.,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
924061,RUSSELL ST.,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.17
924061,RUSSELL ST.,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.68
924061,RUSSELL ST.,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
924061,RUSSELL ST.,2024-04-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,26.5
924061,RUSSELL ST.,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.6
924061,RUSSELL ST.,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.3
924061,RUSSELL ST.,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
924061,RUSSELL ST.,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
924061,RUSSELL ST.,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
924061,RUSSELL ST.,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
924061,RUSSELL ST.,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
924061,RUSSELL ST.,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.15
924061,RUSSELL ST.,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
924061,RUSSELL ST.,2024-04-18T13:40:00.000+00:00,feeder,1,N Current (RMS),A,7.0
924061,RUSSELL ST.,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
924061,RUSSELL ST.,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
924061,RUSSELL ST.,2024-04-18T13:40:00.000+00:00,transformer,,Temperature,C,21.8
924061,RUSSELL ST.,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
924061,RUSSELL ST.,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
924061,RUSSELL ST.,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
924061,RUSSELL ST.,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
924061,RUSSELL ST.,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
924061,RUSSELL ST.,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
924061,RUSSELL ST.,2024-04-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
924061,RUSSELL ST.,2024-04-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
924061,RUSSELL ST.,2024-04-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
924061,RUSSELL ST.,2024-04-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,56.48
924061,RUSSELL ST.,2024-04-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.22
924061,RUSSELL ST.,2024-04-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,44.49
924061,RUSSELL ST.,2024-04-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,111.3
924061,RUSSELL ST.,2024-04-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
924061,RUSSELL ST.,2024-04-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
924061,RUSSELL ST.,2024-04-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
924061,RUSSELL ST.,2024-04-18T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.75
924061,RUSSELL ST.,2024-04-18T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.84
924061,RUSSELL ST.,2024-04-18T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.13
924061,RUSSELL ST.,2024-04-18T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.35
924061,RUSSELL ST.,2024-04-18T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.08
924061,RUSSELL ST.,2024-04-18T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.52
924061,RUSSELL ST.,2024-04-18T13:30:00.000+00:00,feeder,6,N Current (RMS),A,18.4
924061,RUSSELL ST.,2024-04-18T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,16.7
924061,RUSSELL ST.,2024-04-18T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,30.6
924061,RUSSELL ST.,2024-04-18T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,27.7
924061,RUSSELL ST.,2024-04-18T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
924061,RUSSELL ST.,2024-04-18T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
924061,RUSSELL ST.,2024-04-18T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
924061,RUSSELL ST.,2024-04-18T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.92
924061,RUSSELL ST.,2024-04-18T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.31
924061,RUSSELL ST.,2024-04-18T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.93
924061,RUSSELL ST.,2024-04-18T13:30:00.000+00:00,feeder,5,N Current (RMS),A,36.5
924061,RUSSELL ST.,2024-04-18T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,51.9
924061,RUSSELL ST.,2024-04-18T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
924061,RUSSELL ST.,2024-04-18T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.9
924061,RUSSELL ST.,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
924061,RUSSELL ST.,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
924061,RUSSELL ST.,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
924061,RUSSELL ST.,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.67
924061,RUSSELL ST.,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.47
924061,RUSSELL ST.,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.42
924061,RUSSELL ST.,2024-04-18T13:30:00.000+00:00,feeder,4,N Current (RMS),A,22.4
924061,RUSSELL ST.,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
924061,RUSSELL ST.,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
924061,RUSSELL ST.,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
924061,RUSSELL ST.,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
924061,RUSSELL ST.,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.02
924061,RUSSELL ST.,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.67
924061,RUSSELL ST.,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.89
924061,RUSSELL ST.,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.85
924061,RUSSELL ST.,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.65
924061,RUSSELL ST.,2024-04-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,25.9
924061,RUSSELL ST.,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
924061,RUSSELL ST.,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
924061,RUSSELL ST.,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.3
924061,RUSSELL ST.,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
924061,RUSSELL ST.,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
924061,RUSSELL ST.,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
924061,RUSSELL ST.,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.06
924061,RUSSELL ST.,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.19
924061,RUSSELL ST.,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.37
924061,RUSSELL ST.,2024-04-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,24.9
924061,RUSSELL ST.,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.2
924061,RUSSELL ST.,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
924061,RUSSELL ST.,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.1
924061,RUSSELL ST.,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
924061,RUSSELL ST.,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
924061,RUSSELL ST.,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
924061,RUSSELL ST.,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
924061,RUSSELL ST.,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
924061,RUSSELL ST.,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
924061,RUSSELL ST.,2024-04-18T13:30:00.000+00:00,feeder,1,N Current (RMS),A,6.5
924061,RUSSELL ST.,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
924061,RUSSELL ST.,2024-04-18T13:30:00.000+00:00,transformer,,Temperature,C,21.7
924061,RUSSELL ST.,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
924061,RUSSELL ST.,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
924061,RUSSELL ST.,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
924061,RUSSELL ST.,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
924061,RUSSELL ST.,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
924061,RUSSELL ST.,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
924061,RUSSELL ST.,2024-04-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
924061,RUSSELL ST.,2024-04-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
924061,RUSSELL ST.,2024-04-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
924061,RUSSELL ST.,2024-04-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,51.19
924061,RUSSELL ST.,2024-04-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,39.07
924061,RUSSELL ST.,2024-04-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,44.62
924061,RUSSELL ST.,2024-04-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
924061,RUSSELL ST.,2024-04-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
924061,RUSSELL ST.,2024-04-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
924061,RUSSELL ST.,2024-04-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
924061,RUSSELL ST.,2024-04-18T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.74
924061,RUSSELL ST.,2024-04-18T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.91
924061,RUSSELL ST.,2024-04-18T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.9
924061,RUSSELL ST.,2024-04-18T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.98
924061,RUSSELL ST.,2024-04-18T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.83
924061,RUSSELL ST.,2024-04-18T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.28
924061,RUSSELL ST.,2024-04-18T13:20:00.000+00:00,feeder,6,N Current (RMS),A,20.0
924061,RUSSELL ST.,2024-04-18T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.4
924061,RUSSELL ST.,2024-04-18T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,26.0
924061,RUSSELL ST.,2024-04-18T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,29.8
924061,RUSSELL ST.,2024-04-18T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
924061,RUSSELL ST.,2024-04-18T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
924061,RUSSELL ST.,2024-04-18T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
924061,RUSSELL ST.,2024-04-18T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.35
924061,RUSSELL ST.,2024-04-18T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.8
924061,RUSSELL ST.,2024-04-18T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.56
924061,RUSSELL ST.,2024-04-18T13:20:00.000+00:00,feeder,5,N Current (RMS),A,46.3
924061,RUSSELL ST.,2024-04-18T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,57.7
924061,RUSSELL ST.,2024-04-18T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.2
924061,RUSSELL ST.,2024-04-18T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
924061,RUSSELL ST.,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
924061,RUSSELL ST.,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
924061,RUSSELL ST.,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
924061,RUSSELL ST.,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.18
924061,RUSSELL ST.,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.05
924061,RUSSELL ST.,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.89
924061,RUSSELL ST.,2024-04-18T13:20:00.000+00:00,feeder,4,N Current (RMS),A,17.6
924061,RUSSELL ST.,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
924061,RUSSELL ST.,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
924061,RUSSELL ST.,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
924061,RUSSELL ST.,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
924061,RUSSELL ST.,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.95
924061,RUSSELL ST.,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
924061,RUSSELL ST.,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.6
924061,RUSSELL ST.,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.08
924061,RUSSELL ST.,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.58
924061,RUSSELL ST.,2024-04-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,23.5
924061,RUSSELL ST.,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
924061,RUSSELL ST.,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
924061,RUSSELL ST.,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.2
924061,RUSSELL ST.,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
924061,RUSSELL ST.,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
924061,RUSSELL ST.,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
924061,RUSSELL ST.,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.97
924061,RUSSELL ST.,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.27
924061,RUSSELL ST.,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.22
924061,RUSSELL ST.,2024-04-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,24.9
924061,RUSSELL ST.,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.7
924061,RUSSELL ST.,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.3
924061,RUSSELL ST.,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.1
924061,RUSSELL ST.,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
924061,RUSSELL ST.,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
924061,RUSSELL ST.,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
924061,RUSSELL ST.,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.23
924061,RUSSELL ST.,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
924061,RUSSELL ST.,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
924061,RUSSELL ST.,2024-04-18T13:20:00.000+00:00,feeder,1,N Current (RMS),A,6.2
924061,RUSSELL ST.,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
924061,RUSSELL ST.,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
924061,RUSSELL ST.,2024-04-18T13:20:00.000+00:00,transformer,,Temperature,C,21.7
924061,RUSSELL ST.,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
924061,RUSSELL ST.,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
924061,RUSSELL ST.,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
924061,RUSSELL ST.,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
924061,RUSSELL ST.,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
924061,RUSSELL ST.,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
924061,RUSSELL ST.,2024-04-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
924061,RUSSELL ST.,2024-04-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
924061,RUSSELL ST.,2024-04-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
924061,RUSSELL ST.,2024-04-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,49.3
924061,RUSSELL ST.,2024-04-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,40.22
924061,RUSSELL ST.,2024-04-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,48.28
924061,RUSSELL ST.,2024-04-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
924061,RUSSELL ST.,2024-04-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
924061,RUSSELL ST.,2024-04-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
924061,RUSSELL ST.,2024-04-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
924061,RUSSELL ST.,2024-04-18T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.74
924061,RUSSELL ST.,2024-04-18T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.83
924061,RUSSELL ST.,2024-04-18T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.61
924061,RUSSELL ST.,2024-04-18T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.86
924061,RUSSELL ST.,2024-04-18T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.32
924061,RUSSELL ST.,2024-04-18T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.29
924061,RUSSELL ST.,2024-04-18T13:10:00.000+00:00,feeder,6,N Current (RMS),A,27.3
924061,RUSSELL ST.,2024-04-18T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.7
924061,RUSSELL ST.,2024-04-18T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,28.1
924061,RUSSELL ST.,2024-04-18T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,40.8
924061,RUSSELL ST.,2024-04-18T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
924061,RUSSELL ST.,2024-04-18T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
924061,RUSSELL ST.,2024-04-18T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
924061,RUSSELL ST.,2024-04-18T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.13
924061,RUSSELL ST.,2024-04-18T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.68
924061,RUSSELL ST.,2024-04-18T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.69
924061,RUSSELL ST.,2024-04-18T13:10:00.000+00:00,feeder,5,N Current (RMS),A,41.1
924061,RUSSELL ST.,2024-04-18T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,52.6
924061,RUSSELL ST.,2024-04-18T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.1
924061,RUSSELL ST.,2024-04-18T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
924061,RUSSELL ST.,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
924061,RUSSELL ST.,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
924061,RUSSELL ST.,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
924061,RUSSELL ST.,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.15
924061,RUSSELL ST.,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.8
924061,RUSSELL ST.,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.47
924061,RUSSELL ST.,2024-04-18T13:10:00.000+00:00,feeder,4,N Current (RMS),A,11.6
924061,RUSSELL ST.,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
924061,RUSSELL ST.,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
924061,RUSSELL ST.,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
924061,RUSSELL ST.,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
924061,RUSSELL ST.,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.41
924061,RUSSELL ST.,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
924061,RUSSELL ST.,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.74
924061,RUSSELL ST.,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.03
924061,RUSSELL ST.,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.3
924061,RUSSELL ST.,2024-04-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,31.6
924061,RUSSELL ST.,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
924061,RUSSELL ST.,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
924061,RUSSELL ST.,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.4
924061,RUSSELL ST.,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
924061,RUSSELL ST.,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
924061,RUSSELL ST.,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
924061,RUSSELL ST.,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.18
924061,RUSSELL ST.,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.63
924061,RUSSELL ST.,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.05
924061,RUSSELL ST.,2024-04-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,33.8
924061,RUSSELL ST.,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.4
924061,RUSSELL ST.,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
924061,RUSSELL ST.,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.5
924061,RUSSELL ST.,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
924061,RUSSELL ST.,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
924061,RUSSELL ST.,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
924061,RUSSELL ST.,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.24
924061,RUSSELL ST.,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
924061,RUSSELL ST.,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
924061,RUSSELL ST.,2024-04-18T13:10:00.000+00:00,feeder,1,N Current (RMS),A,7.0
924061,RUSSELL ST.,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
924061,RUSSELL ST.,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
924061,RUSSELL ST.,2024-04-18T13:10:00.000+00:00,transformer,,Temperature,C,21.7
924061,RUSSELL ST.,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
924061,RUSSELL ST.,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
924061,RUSSELL ST.,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
924061,RUSSELL ST.,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
924061,RUSSELL ST.,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
924061,RUSSELL ST.,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
924061,RUSSELL ST.,2024-04-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
924061,RUSSELL ST.,2024-04-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
924061,RUSSELL ST.,2024-04-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
924061,RUSSELL ST.,2024-04-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,50.31
924061,RUSSELL ST.,2024-04-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.64
924061,RUSSELL ST.,2024-04-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,53.52
924061,RUSSELL ST.,2024-04-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,105.3
924061,RUSSELL ST.,2024-04-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
924061,RUSSELL ST.,2024-04-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
924061,RUSSELL ST.,2024-04-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
924061,RUSSELL ST.,2024-04-18T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.79
924061,RUSSELL ST.,2024-04-18T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.55
924061,RUSSELL ST.,2024-04-18T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.75
924061,RUSSELL ST.,2024-04-18T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.08
924061,RUSSELL ST.,2024-04-18T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.69
924061,RUSSELL ST.,2024-04-18T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.82
924061,RUSSELL ST.,2024-04-18T13:00:00.000+00:00,feeder,6,N Current (RMS),A,33.8
924061,RUSSELL ST.,2024-04-18T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.4
924061,RUSSELL ST.,2024-04-18T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,56.6
924061,RUSSELL ST.,2024-04-18T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,42.3
924061,RUSSELL ST.,2024-04-18T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
924061,RUSSELL ST.,2024-04-18T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
924061,RUSSELL ST.,2024-04-18T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
924061,RUSSELL ST.,2024-04-18T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.47
924061,RUSSELL ST.,2024-04-18T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.53
924061,RUSSELL ST.,2024-04-18T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.2
924061,RUSSELL ST.,2024-04-18T13:00:00.000+00:00,feeder,5,N Current (RMS),A,43.0
924061,RUSSELL ST.,2024-04-18T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,54.0
924061,RUSSELL ST.,2024-04-18T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
924061,RUSSELL ST.,2024-04-18T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
924061,RUSSELL ST.,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
924061,RUSSELL ST.,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924061,RUSSELL ST.,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
924061,RUSSELL ST.,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.64
924061,RUSSELL ST.,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.94
924061,RUSSELL ST.,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.61
924061,RUSSELL ST.,2024-04-18T13:00:00.000+00:00,feeder,4,N Current (RMS),A,14.2
924061,RUSSELL ST.,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
924061,RUSSELL ST.,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
924061,RUSSELL ST.,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
924061,RUSSELL ST.,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
924061,RUSSELL ST.,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.44
924061,RUSSELL ST.,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
924061,RUSSELL ST.,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.7
924061,RUSSELL ST.,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.37
924061,RUSSELL ST.,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.92
924061,RUSSELL ST.,2024-04-18T13:00:00.000+00:00,feeder,3,N Current (RMS),A,30.7
924061,RUSSELL ST.,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
924061,RUSSELL ST.,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
924061,RUSSELL ST.,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.6
924061,RUSSELL ST.,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
924061,RUSSELL ST.,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
924061,RUSSELL ST.,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
924061,RUSSELL ST.,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.42
924061,RUSSELL ST.,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.16
924061,RUSSELL ST.,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.76
924061,RUSSELL ST.,2024-04-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,19.6
924061,RUSSELL ST.,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.2
924061,RUSSELL ST.,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
924061,RUSSELL ST.,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.1
924061,RUSSELL ST.,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
924061,RUSSELL ST.,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
924061,RUSSELL ST.,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
924061,RUSSELL ST.,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
924061,RUSSELL ST.,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.15
924061,RUSSELL ST.,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
924061,RUSSELL ST.,2024-04-18T13:00:00.000+00:00,feeder,1,N Current (RMS),A,6.7
924061,RUSSELL ST.,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
924061,RUSSELL ST.,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
924061,RUSSELL ST.,2024-04-18T13:00:00.000+00:00,transformer,,Temperature,C,21.6
924061,RUSSELL ST.,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
924061,RUSSELL ST.,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
924061,RUSSELL ST.,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
924061,RUSSELL ST.,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
924061,RUSSELL ST.,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
924061,RUSSELL ST.,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
924061,RUSSELL ST.,2024-04-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
924061,RUSSELL ST.,2024-04-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
924061,RUSSELL ST.,2024-04-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
924061,RUSSELL ST.,2024-04-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,50.48
924061,RUSSELL ST.,2024-04-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,40.85
924061,RUSSELL ST.,2024-04-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,53.11
924061,RUSSELL ST.,2024-04-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
924061,RUSSELL ST.,2024-04-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
924061,RUSSELL ST.,2024-04-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
924061,RUSSELL ST.,2024-04-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
924061,RUSSELL ST.,2024-04-18T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.05
924061,RUSSELL ST.,2024-04-18T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.62
924061,RUSSELL ST.,2024-04-18T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.59
924061,RUSSELL ST.,2024-04-18T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.8
924061,RUSSELL ST.,2024-04-18T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.36
924061,RUSSELL ST.,2024-04-18T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.07
924061,RUSSELL ST.,2024-04-18T12:50:00.000+00:00,feeder,6,N Current (RMS),A,29.8
924061,RUSSELL ST.,2024-04-18T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.8
924061,RUSSELL ST.,2024-04-18T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,38.0
924061,RUSSELL ST.,2024-04-18T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,47.3
924061,RUSSELL ST.,2024-04-18T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
924061,RUSSELL ST.,2024-04-18T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
924061,RUSSELL ST.,2024-04-18T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
924061,RUSSELL ST.,2024-04-18T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.42
924061,RUSSELL ST.,2024-04-18T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.87
924061,RUSSELL ST.,2024-04-18T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.4
924061,RUSSELL ST.,2024-04-18T12:50:00.000+00:00,feeder,5,N Current (RMS),A,47.2
924061,RUSSELL ST.,2024-04-18T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,58.4
924061,RUSSELL ST.,2024-04-18T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
924061,RUSSELL ST.,2024-04-18T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
924061,RUSSELL ST.,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
924061,RUSSELL ST.,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
924061,RUSSELL ST.,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
924061,RUSSELL ST.,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.83
924061,RUSSELL ST.,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.59
924061,RUSSELL ST.,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.87
924061,RUSSELL ST.,2024-04-18T12:50:00.000+00:00,feeder,4,N Current (RMS),A,14.5
924061,RUSSELL ST.,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
924061,RUSSELL ST.,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
924061,RUSSELL ST.,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
924061,RUSSELL ST.,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
924061,RUSSELL ST.,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.13
924061,RUSSELL ST.,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
924061,RUSSELL ST.,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.99
924061,RUSSELL ST.,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.49
924061,RUSSELL ST.,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.56
924061,RUSSELL ST.,2024-04-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,27.8
924061,RUSSELL ST.,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.7
924061,RUSSELL ST.,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
924061,RUSSELL ST.,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
924061,RUSSELL ST.,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
924061,RUSSELL ST.,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
924061,RUSSELL ST.,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
924061,RUSSELL ST.,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.63
924061,RUSSELL ST.,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.06
924061,RUSSELL ST.,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.24
924061,RUSSELL ST.,2024-04-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,24.1
924061,RUSSELL ST.,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.2
924061,RUSSELL ST.,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
924061,RUSSELL ST.,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.9
924061,RUSSELL ST.,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
924061,RUSSELL ST.,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
924061,RUSSELL ST.,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
924061,RUSSELL ST.,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.24
924061,RUSSELL ST.,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
924061,RUSSELL ST.,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
924061,RUSSELL ST.,2024-04-18T12:50:00.000+00:00,feeder,1,N Current (RMS),A,6.7
924061,RUSSELL ST.,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
924061,RUSSELL ST.,2024-04-18T12:50:00.000+00:00,transformer,,Temperature,C,21.6
924061,RUSSELL ST.,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
924061,RUSSELL ST.,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
924061,RUSSELL ST.,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
924061,RUSSELL ST.,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
924061,RUSSELL ST.,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
924061,RUSSELL ST.,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
924061,RUSSELL ST.,2024-04-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
924061,RUSSELL ST.,2024-04-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
924061,RUSSELL ST.,2024-04-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
924061,RUSSELL ST.,2024-04-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,52.92
924061,RUSSELL ST.,2024-04-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.52
924061,RUSSELL ST.,2024-04-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,49.88
924061,RUSSELL ST.,2024-04-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,95.1
924061,RUSSELL ST.,2024-04-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
924061,RUSSELL ST.,2024-04-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
