Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
924061,RUSSELL ST.,2024-04-18T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.77
924061,RUSSELL ST.,2024-04-18T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.75
924061,RUSSELL ST.,2024-04-18T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.36
924061,RUSSELL ST.,2024-04-18T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.95
924061,RUSSELL ST.,2024-04-18T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.15
924061,RUSSELL ST.,2024-04-18T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.11
924061,RUSSELL ST.,2024-04-18T12:40:00.000+00:00,feeder,6,N Current (RMS),A,17.0
924061,RUSSELL ST.,2024-04-18T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.7
924061,RUSSELL ST.,2024-04-18T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,26.7
924061,RUSSELL ST.,2024-04-18T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,21.3
924061,RUSSELL ST.,2024-04-18T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
924061,RUSSELL ST.,2024-04-18T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
924061,RUSSELL ST.,2024-04-18T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
924061,RUSSELL ST.,2024-04-18T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.5
924061,RUSSELL ST.,2024-04-18T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.64
924061,RUSSELL ST.,2024-04-18T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.69
924061,RUSSELL ST.,2024-04-18T12:40:00.000+00:00,feeder,5,N Current (RMS),A,59.0
924061,RUSSELL ST.,2024-04-18T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,70.3
924061,RUSSELL ST.,2024-04-18T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.2
924061,RUSSELL ST.,2024-04-18T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
924061,RUSSELL ST.,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
924061,RUSSELL ST.,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
924061,RUSSELL ST.,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
924061,RUSSELL ST.,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.01
924061,RUSSELL ST.,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.34
924061,RUSSELL ST.,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.49
924061,RUSSELL ST.,2024-04-18T12:40:00.000+00:00,feeder,4,N Current (RMS),A,13.0
924061,RUSSELL ST.,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
924061,RUSSELL ST.,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
924061,RUSSELL ST.,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
924061,RUSSELL ST.,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
924061,RUSSELL ST.,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
924061,RUSSELL ST.,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.61
924061,RUSSELL ST.,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.97
924061,RUSSELL ST.,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.66
924061,RUSSELL ST.,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.25
924061,RUSSELL ST.,2024-04-18T12:40:00.000+00:00,feeder,3,N Current (RMS),A,35.3
924061,RUSSELL ST.,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
924061,RUSSELL ST.,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
924061,RUSSELL ST.,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
924061,RUSSELL ST.,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
924061,RUSSELL ST.,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
924061,RUSSELL ST.,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
924061,RUSSELL ST.,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.76
924061,RUSSELL ST.,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.46
924061,RUSSELL ST.,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.8
924061,RUSSELL ST.,2024-04-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,19.8
924061,RUSSELL ST.,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
924061,RUSSELL ST.,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
924061,RUSSELL ST.,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.1
924061,RUSSELL ST.,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
924061,RUSSELL ST.,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
924061,RUSSELL ST.,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
924061,RUSSELL ST.,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
924061,RUSSELL ST.,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
924061,RUSSELL ST.,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
924061,RUSSELL ST.,2024-04-18T12:40:00.000+00:00,feeder,1,N Current (RMS),A,6.5
924061,RUSSELL ST.,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
924061,RUSSELL ST.,2024-04-18T12:40:00.000+00:00,transformer,,Temperature,C,21.5
924061,RUSSELL ST.,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
924061,RUSSELL ST.,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
924061,RUSSELL ST.,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
924061,RUSSELL ST.,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
924061,RUSSELL ST.,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
924061,RUSSELL ST.,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
924061,RUSSELL ST.,2024-04-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
924061,RUSSELL ST.,2024-04-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
924061,RUSSELL ST.,2024-04-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
924061,RUSSELL ST.,2024-04-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,52.48
924061,RUSSELL ST.,2024-04-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.4
924061,RUSSELL ST.,2024-04-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
924061,RUSSELL ST.,2024-04-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,103.6
924061,RUSSELL ST.,2024-04-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
924061,RUSSELL ST.,2024-04-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
924061,RUSSELL ST.,2024-04-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
924061,RUSSELL ST.,2024-04-18T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.54
924061,RUSSELL ST.,2024-04-18T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.65
924061,RUSSELL ST.,2024-04-18T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.39
924061,RUSSELL ST.,2024-04-18T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.77
924061,RUSSELL ST.,2024-04-18T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.21
924061,RUSSELL ST.,2024-04-18T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.6
924061,RUSSELL ST.,2024-04-18T12:30:00.000+00:00,feeder,6,N Current (RMS),A,19.0
924061,RUSSELL ST.,2024-04-18T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.1
924061,RUSSELL ST.,2024-04-18T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.2
924061,RUSSELL ST.,2024-04-18T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,19.8
924061,RUSSELL ST.,2024-04-18T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
924061,RUSSELL ST.,2024-04-18T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
924061,RUSSELL ST.,2024-04-18T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
924061,RUSSELL ST.,2024-04-18T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.02
924061,RUSSELL ST.,2024-04-18T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.7
924061,RUSSELL ST.,2024-04-18T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.46
924061,RUSSELL ST.,2024-04-18T12:30:00.000+00:00,feeder,5,N Current (RMS),A,65.1
924061,RUSSELL ST.,2024-04-18T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,79.8
924061,RUSSELL ST.,2024-04-18T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
924061,RUSSELL ST.,2024-04-18T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.2
924061,RUSSELL ST.,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
924061,RUSSELL ST.,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
924061,RUSSELL ST.,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
924061,RUSSELL ST.,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.5
924061,RUSSELL ST.,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.02
924061,RUSSELL ST.,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.41
924061,RUSSELL ST.,2024-04-18T12:30:00.000+00:00,feeder,4,N Current (RMS),A,13.3
924061,RUSSELL ST.,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
924061,RUSSELL ST.,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
924061,RUSSELL ST.,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
924061,RUSSELL ST.,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
924061,RUSSELL ST.,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.54
924061,RUSSELL ST.,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.8
924061,RUSSELL ST.,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.64
924061,RUSSELL ST.,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.04
924061,RUSSELL ST.,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.91
924061,RUSSELL ST.,2024-04-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,34.6
924061,RUSSELL ST.,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
924061,RUSSELL ST.,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
924061,RUSSELL ST.,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.1
924061,RUSSELL ST.,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
924061,RUSSELL ST.,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
924061,RUSSELL ST.,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
924061,RUSSELL ST.,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.86
924061,RUSSELL ST.,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.53
924061,RUSSELL ST.,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.17
924061,RUSSELL ST.,2024-04-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,23.0
924061,RUSSELL ST.,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.1
924061,RUSSELL ST.,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
924061,RUSSELL ST.,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.2
924061,RUSSELL ST.,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
924061,RUSSELL ST.,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
924061,RUSSELL ST.,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
924061,RUSSELL ST.,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
924061,RUSSELL ST.,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
924061,RUSSELL ST.,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
924061,RUSSELL ST.,2024-04-18T12:30:00.000+00:00,feeder,1,N Current (RMS),A,6.7
924061,RUSSELL ST.,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
924061,RUSSELL ST.,2024-04-18T12:30:00.000+00:00,transformer,,Temperature,C,21.4
924061,RUSSELL ST.,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
924061,RUSSELL ST.,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.41
924061,RUSSELL ST.,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
924061,RUSSELL ST.,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
924061,RUSSELL ST.,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
924061,RUSSELL ST.,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
924061,RUSSELL ST.,2024-04-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
924061,RUSSELL ST.,2024-04-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
924061,RUSSELL ST.,2024-04-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
924061,RUSSELL ST.,2024-04-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,53.08
924061,RUSSELL ST.,2024-04-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.66
924061,RUSSELL ST.,2024-04-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,45.25
924061,RUSSELL ST.,2024-04-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,104.5
924061,RUSSELL ST.,2024-04-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
924061,RUSSELL ST.,2024-04-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
924061,RUSSELL ST.,2024-04-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
924061,RUSSELL ST.,2024-04-18T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.6
924061,RUSSELL ST.,2024-04-18T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.62
924061,RUSSELL ST.,2024-04-18T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.69
924061,RUSSELL ST.,2024-04-18T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.77
924061,RUSSELL ST.,2024-04-18T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.03
924061,RUSSELL ST.,2024-04-18T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.89
924061,RUSSELL ST.,2024-04-18T12:20:00.000+00:00,feeder,6,N Current (RMS),A,19.4
924061,RUSSELL ST.,2024-04-18T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.2
924061,RUSSELL ST.,2024-04-18T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,34.8
924061,RUSSELL ST.,2024-04-18T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,27.7
924061,RUSSELL ST.,2024-04-18T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.53
924061,RUSSELL ST.,2024-04-18T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
924061,RUSSELL ST.,2024-04-18T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
924061,RUSSELL ST.,2024-04-18T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.63
924061,RUSSELL ST.,2024-04-18T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.43
924061,RUSSELL ST.,2024-04-18T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.32
924061,RUSSELL ST.,2024-04-18T12:20:00.000+00:00,feeder,5,N Current (RMS),A,64.0
924061,RUSSELL ST.,2024-04-18T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,78.2
924061,RUSSELL ST.,2024-04-18T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
924061,RUSSELL ST.,2024-04-18T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
924061,RUSSELL ST.,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
924061,RUSSELL ST.,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
924061,RUSSELL ST.,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
924061,RUSSELL ST.,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.46
924061,RUSSELL ST.,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.78
924061,RUSSELL ST.,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.03
924061,RUSSELL ST.,2024-04-18T12:20:00.000+00:00,feeder,4,N Current (RMS),A,18.0
924061,RUSSELL ST.,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
924061,RUSSELL ST.,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
924061,RUSSELL ST.,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
924061,RUSSELL ST.,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
924061,RUSSELL ST.,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.74
924061,RUSSELL ST.,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.94
924061,RUSSELL ST.,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.68
924061,RUSSELL ST.,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.65
924061,RUSSELL ST.,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.84
924061,RUSSELL ST.,2024-04-18T12:20:00.000+00:00,feeder,3,N Current (RMS),A,30.7
924061,RUSSELL ST.,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
924061,RUSSELL ST.,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
924061,RUSSELL ST.,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.3
924061,RUSSELL ST.,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
924061,RUSSELL ST.,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
924061,RUSSELL ST.,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
924061,RUSSELL ST.,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.03
924061,RUSSELL ST.,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.34
924061,RUSSELL ST.,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.66
924061,RUSSELL ST.,2024-04-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,24.3
924061,RUSSELL ST.,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.6
924061,RUSSELL ST.,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
924061,RUSSELL ST.,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.1
924061,RUSSELL ST.,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
924061,RUSSELL ST.,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
924061,RUSSELL ST.,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
924061,RUSSELL ST.,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
924061,RUSSELL ST.,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
924061,RUSSELL ST.,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
924061,RUSSELL ST.,2024-04-18T12:20:00.000+00:00,feeder,1,N Current (RMS),A,6.6
924061,RUSSELL ST.,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
924061,RUSSELL ST.,2024-04-18T12:20:00.000+00:00,transformer,,Temperature,C,21.4
924061,RUSSELL ST.,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
924061,RUSSELL ST.,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
924061,RUSSELL ST.,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
924061,RUSSELL ST.,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
924061,RUSSELL ST.,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
924061,RUSSELL ST.,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
924061,RUSSELL ST.,2024-04-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
924061,RUSSELL ST.,2024-04-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
924061,RUSSELL ST.,2024-04-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
924061,RUSSELL ST.,2024-04-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,56.94
924061,RUSSELL ST.,2024-04-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.44
924061,RUSSELL ST.,2024-04-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,46.4
924061,RUSSELL ST.,2024-04-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,110.8
924061,RUSSELL ST.,2024-04-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
924061,RUSSELL ST.,2024-04-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
924061,RUSSELL ST.,2024-04-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
924061,RUSSELL ST.,2024-04-18T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.49
924061,RUSSELL ST.,2024-04-18T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.45
924061,RUSSELL ST.,2024-04-18T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.47
924061,RUSSELL ST.,2024-04-18T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.74
924061,RUSSELL ST.,2024-04-18T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.8
924061,RUSSELL ST.,2024-04-18T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.38
924061,RUSSELL ST.,2024-04-18T12:10:00.000+00:00,feeder,6,N Current (RMS),A,18.8
924061,RUSSELL ST.,2024-04-18T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.4
924061,RUSSELL ST.,2024-04-18T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.1
924061,RUSSELL ST.,2024-04-18T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,29.4
924061,RUSSELL ST.,2024-04-18T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
924061,RUSSELL ST.,2024-04-18T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
924061,RUSSELL ST.,2024-04-18T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
924061,RUSSELL ST.,2024-04-18T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.21
924061,RUSSELL ST.,2024-04-18T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.83
924061,RUSSELL ST.,2024-04-18T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.56
924061,RUSSELL ST.,2024-04-18T12:10:00.000+00:00,feeder,5,N Current (RMS),A,57.5
924061,RUSSELL ST.,2024-04-18T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,72.7
924061,RUSSELL ST.,2024-04-18T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
924061,RUSSELL ST.,2024-04-18T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
924061,RUSSELL ST.,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
924061,RUSSELL ST.,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
924061,RUSSELL ST.,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
924061,RUSSELL ST.,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.64
924061,RUSSELL ST.,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.12
924061,RUSSELL ST.,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.36
924061,RUSSELL ST.,2024-04-18T12:10:00.000+00:00,feeder,4,N Current (RMS),A,13.3
924061,RUSSELL ST.,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
924061,RUSSELL ST.,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
924061,RUSSELL ST.,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
924061,RUSSELL ST.,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
924061,RUSSELL ST.,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.47
924061,RUSSELL ST.,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.52
924061,RUSSELL ST.,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.58
924061,RUSSELL ST.,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.31
924061,RUSSELL ST.,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.52
924061,RUSSELL ST.,2024-04-18T12:10:00.000+00:00,feeder,3,N Current (RMS),A,29.3
924061,RUSSELL ST.,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.4
924061,RUSSELL ST.,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.8
924061,RUSSELL ST.,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
924061,RUSSELL ST.,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
924061,RUSSELL ST.,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
924061,RUSSELL ST.,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
924061,RUSSELL ST.,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.93
924061,RUSSELL ST.,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.77
924061,RUSSELL ST.,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.4
924061,RUSSELL ST.,2024-04-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,24.6
924061,RUSSELL ST.,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.2
924061,RUSSELL ST.,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
924061,RUSSELL ST.,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
924061,RUSSELL ST.,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
924061,RUSSELL ST.,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
924061,RUSSELL ST.,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
924061,RUSSELL ST.,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
924061,RUSSELL ST.,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
924061,RUSSELL ST.,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
924061,RUSSELL ST.,2024-04-18T12:10:00.000+00:00,feeder,1,N Current (RMS),A,6.2
924061,RUSSELL ST.,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
924061,RUSSELL ST.,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
924061,RUSSELL ST.,2024-04-18T12:10:00.000+00:00,transformer,,Temperature,C,21.3
924061,RUSSELL ST.,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
924061,RUSSELL ST.,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
924061,RUSSELL ST.,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
924061,RUSSELL ST.,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
924061,RUSSELL ST.,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
924061,RUSSELL ST.,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
924061,RUSSELL ST.,2024-04-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
924061,RUSSELL ST.,2024-04-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
924061,RUSSELL ST.,2024-04-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
924061,RUSSELL ST.,2024-04-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,56.46
924061,RUSSELL ST.,2024-04-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,41.05
924061,RUSSELL ST.,2024-04-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,47.92
924061,RUSSELL ST.,2024-04-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,100.7
924061,RUSSELL ST.,2024-04-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
924061,RUSSELL ST.,2024-04-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
924061,RUSSELL ST.,2024-04-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
924061,RUSSELL ST.,2024-04-18T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.81
924061,RUSSELL ST.,2024-04-18T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.64
924061,RUSSELL ST.,2024-04-18T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.01
924061,RUSSELL ST.,2024-04-18T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.54
924061,RUSSELL ST.,2024-04-18T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.2
924061,RUSSELL ST.,2024-04-18T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.47
924061,RUSSELL ST.,2024-04-18T12:00:00.000+00:00,feeder,6,N Current (RMS),A,42.8
924061,RUSSELL ST.,2024-04-18T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.4
924061,RUSSELL ST.,2024-04-18T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.0
924061,RUSSELL ST.,2024-04-18T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,60.6
924061,RUSSELL ST.,2024-04-18T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
924061,RUSSELL ST.,2024-04-18T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
924061,RUSSELL ST.,2024-04-18T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
924061,RUSSELL ST.,2024-04-18T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.46
924061,RUSSELL ST.,2024-04-18T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.41
924061,RUSSELL ST.,2024-04-18T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.56
924061,RUSSELL ST.,2024-04-18T12:00:00.000+00:00,feeder,5,N Current (RMS),A,53.5
924061,RUSSELL ST.,2024-04-18T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,69.7
924061,RUSSELL ST.,2024-04-18T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.3
924061,RUSSELL ST.,2024-04-18T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
924061,RUSSELL ST.,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
924061,RUSSELL ST.,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
924061,RUSSELL ST.,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
924061,RUSSELL ST.,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.87
924061,RUSSELL ST.,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.46
924061,RUSSELL ST.,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.12
924061,RUSSELL ST.,2024-04-18T12:00:00.000+00:00,feeder,4,N Current (RMS),A,11.3
924061,RUSSELL ST.,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
924061,RUSSELL ST.,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
924061,RUSSELL ST.,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
924061,RUSSELL ST.,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
924061,RUSSELL ST.,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.63
924061,RUSSELL ST.,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.32
924061,RUSSELL ST.,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.29
924061,RUSSELL ST.,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.78
924061,RUSSELL ST.,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.74
924061,RUSSELL ST.,2024-04-18T12:00:00.000+00:00,feeder,3,N Current (RMS),A,23.4
924061,RUSSELL ST.,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
924061,RUSSELL ST.,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
924061,RUSSELL ST.,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
924061,RUSSELL ST.,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
924061,RUSSELL ST.,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
924061,RUSSELL ST.,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
924061,RUSSELL ST.,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.4
924061,RUSSELL ST.,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.19
924061,RUSSELL ST.,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.61
924061,RUSSELL ST.,2024-04-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,19.6
924061,RUSSELL ST.,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.9
924061,RUSSELL ST.,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.3
924061,RUSSELL ST.,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
924061,RUSSELL ST.,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
924061,RUSSELL ST.,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
924061,RUSSELL ST.,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
924061,RUSSELL ST.,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
924061,RUSSELL ST.,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
924061,RUSSELL ST.,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
924061,RUSSELL ST.,2024-04-18T12:00:00.000+00:00,feeder,1,N Current (RMS),A,6.3
924061,RUSSELL ST.,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
924061,RUSSELL ST.,2024-04-18T12:00:00.000+00:00,transformer,,Temperature,C,21.2
924061,RUSSELL ST.,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
924061,RUSSELL ST.,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
924061,RUSSELL ST.,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
924061,RUSSELL ST.,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
924061,RUSSELL ST.,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
924061,RUSSELL ST.,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
924061,RUSSELL ST.,2024-04-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
924061,RUSSELL ST.,2024-04-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
924061,RUSSELL ST.,2024-04-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924061,RUSSELL ST.,2024-04-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,48.77
924061,RUSSELL ST.,2024-04-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,47.23
924061,RUSSELL ST.,2024-04-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,50.31
924061,RUSSELL ST.,2024-04-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
924061,RUSSELL ST.,2024-04-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
924061,RUSSELL ST.,2024-04-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
924061,RUSSELL ST.,2024-04-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
924061,RUSSELL ST.,2024-04-18T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.12
924061,RUSSELL ST.,2024-04-18T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.49
924061,RUSSELL ST.,2024-04-18T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.83
924061,RUSSELL ST.,2024-04-18T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.45
924061,RUSSELL ST.,2024-04-18T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.49
924061,RUSSELL ST.,2024-04-18T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.1
924061,RUSSELL ST.,2024-04-18T11:50:00.000+00:00,feeder,6,N Current (RMS),A,58.3
924061,RUSSELL ST.,2024-04-18T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.2
924061,RUSSELL ST.,2024-04-18T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,31.7
924061,RUSSELL ST.,2024-04-18T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,85.4
924061,RUSSELL ST.,2024-04-18T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
924061,RUSSELL ST.,2024-04-18T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
924061,RUSSELL ST.,2024-04-18T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
924061,RUSSELL ST.,2024-04-18T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.29
924061,RUSSELL ST.,2024-04-18T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.36
924061,RUSSELL ST.,2024-04-18T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.26
924061,RUSSELL ST.,2024-04-18T11:50:00.000+00:00,feeder,5,N Current (RMS),A,68.7
924061,RUSSELL ST.,2024-04-18T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,81.0
924061,RUSSELL ST.,2024-04-18T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
924061,RUSSELL ST.,2024-04-18T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
924061,RUSSELL ST.,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
924061,RUSSELL ST.,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
924061,RUSSELL ST.,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
924061,RUSSELL ST.,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.49
924061,RUSSELL ST.,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.74
924061,RUSSELL ST.,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.99
924061,RUSSELL ST.,2024-04-18T11:50:00.000+00:00,feeder,4,N Current (RMS),A,17.5
924061,RUSSELL ST.,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
924061,RUSSELL ST.,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
924061,RUSSELL ST.,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
924061,RUSSELL ST.,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
924061,RUSSELL ST.,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.48
924061,RUSSELL ST.,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.6
924061,RUSSELL ST.,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.32
924061,RUSSELL ST.,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.47
924061,RUSSELL ST.,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.99
924061,RUSSELL ST.,2024-04-18T11:50:00.000+00:00,feeder,3,N Current (RMS),A,32.8
924061,RUSSELL ST.,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.7
924061,RUSSELL ST.,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
924061,RUSSELL ST.,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
924061,RUSSELL ST.,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
924061,RUSSELL ST.,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
924061,RUSSELL ST.,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
924061,RUSSELL ST.,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.81
924061,RUSSELL ST.,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.22
924061,RUSSELL ST.,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.76
924061,RUSSELL ST.,2024-04-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,19.4
924061,RUSSELL ST.,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
924061,RUSSELL ST.,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.8
924061,RUSSELL ST.,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
924061,RUSSELL ST.,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
924061,RUSSELL ST.,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
924061,RUSSELL ST.,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
924061,RUSSELL ST.,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
924061,RUSSELL ST.,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
924061,RUSSELL ST.,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
924061,RUSSELL ST.,2024-04-18T11:50:00.000+00:00,feeder,1,N Current (RMS),A,7.0
924061,RUSSELL ST.,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
924061,RUSSELL ST.,2024-04-18T11:50:00.000+00:00,transformer,,Temperature,C,21.2
924061,RUSSELL ST.,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
924061,RUSSELL ST.,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
924061,RUSSELL ST.,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
924061,RUSSELL ST.,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
924061,RUSSELL ST.,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
924061,RUSSELL ST.,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
924061,RUSSELL ST.,2024-04-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
924061,RUSSELL ST.,2024-04-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
924061,RUSSELL ST.,2024-04-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
924061,RUSSELL ST.,2024-04-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,52.6
924061,RUSSELL ST.,2024-04-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,39.45
924061,RUSSELL ST.,2024-04-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,59.97
924061,RUSSELL ST.,2024-04-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,96.7
924061,RUSSELL ST.,2024-04-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
924061,RUSSELL ST.,2024-04-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
924061,RUSSELL ST.,2024-04-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
924061,RUSSELL ST.,2024-04-18T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.81
924061,RUSSELL ST.,2024-04-18T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.62
924061,RUSSELL ST.,2024-04-18T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.75
924061,RUSSELL ST.,2024-04-18T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.32
924061,RUSSELL ST.,2024-04-18T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.79
924061,RUSSELL ST.,2024-04-18T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.77
924061,RUSSELL ST.,2024-04-18T11:40:00.000+00:00,feeder,6,N Current (RMS),A,31.4
924061,RUSSELL ST.,2024-04-18T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.0
924061,RUSSELL ST.,2024-04-18T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,23.5
924061,RUSSELL ST.,2024-04-18T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,47.1
924061,RUSSELL ST.,2024-04-18T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
924061,RUSSELL ST.,2024-04-18T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
924061,RUSSELL ST.,2024-04-18T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
924061,RUSSELL ST.,2024-04-18T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.31
924061,RUSSELL ST.,2024-04-18T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.32
924061,RUSSELL ST.,2024-04-18T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.54
924061,RUSSELL ST.,2024-04-18T11:40:00.000+00:00,feeder,5,N Current (RMS),A,72.2
924061,RUSSELL ST.,2024-04-18T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,85.2
924061,RUSSELL ST.,2024-04-18T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
924061,RUSSELL ST.,2024-04-18T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
924061,RUSSELL ST.,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
924061,RUSSELL ST.,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
924061,RUSSELL ST.,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
924061,RUSSELL ST.,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.87
924061,RUSSELL ST.,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.5
924061,RUSSELL ST.,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.25
924061,RUSSELL ST.,2024-04-18T11:40:00.000+00:00,feeder,4,N Current (RMS),A,13.9
924061,RUSSELL ST.,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
924061,RUSSELL ST.,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
924061,RUSSELL ST.,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
924061,RUSSELL ST.,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
924061,RUSSELL ST.,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.41
924061,RUSSELL ST.,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.83
924061,RUSSELL ST.,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.78
924061,RUSSELL ST.,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.8
924061,RUSSELL ST.,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.69
924061,RUSSELL ST.,2024-04-18T11:40:00.000+00:00,feeder,3,N Current (RMS),A,38.1
924061,RUSSELL ST.,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
924061,RUSSELL ST.,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
924061,RUSSELL ST.,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
924061,RUSSELL ST.,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
924061,RUSSELL ST.,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
924061,RUSSELL ST.,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
924061,RUSSELL ST.,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.66
924061,RUSSELL ST.,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.79
924061,RUSSELL ST.,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.35
924061,RUSSELL ST.,2024-04-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,27.1
924061,RUSSELL ST.,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
924061,RUSSELL ST.,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.6
924061,RUSSELL ST.,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.8
924061,RUSSELL ST.,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
924061,RUSSELL ST.,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
924061,RUSSELL ST.,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
924061,RUSSELL ST.,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.37
924061,RUSSELL ST.,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
924061,RUSSELL ST.,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
924061,RUSSELL ST.,2024-04-18T11:40:00.000+00:00,feeder,1,N Current (RMS),A,6.4
924061,RUSSELL ST.,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
924061,RUSSELL ST.,2024-04-18T11:40:00.000+00:00,transformer,,Temperature,C,21.0
924061,RUSSELL ST.,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
924061,RUSSELL ST.,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
924061,RUSSELL ST.,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
924061,RUSSELL ST.,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
924061,RUSSELL ST.,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
924061,RUSSELL ST.,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
924061,RUSSELL ST.,2024-04-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
924061,RUSSELL ST.,2024-04-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
924061,RUSSELL ST.,2024-04-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
924061,RUSSELL ST.,2024-04-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,58.31
924061,RUSSELL ST.,2024-04-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,46.44
924061,RUSSELL ST.,2024-04-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,45.49
924061,RUSSELL ST.,2024-04-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
924061,RUSSELL ST.,2024-04-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
924061,RUSSELL ST.,2024-04-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
924061,RUSSELL ST.,2024-04-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
924061,RUSSELL ST.,2024-04-18T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.67
924061,RUSSELL ST.,2024-04-18T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.96
924061,RUSSELL ST.,2024-04-18T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.11
924061,RUSSELL ST.,2024-04-18T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.98
924061,RUSSELL ST.,2024-04-18T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.35
924061,RUSSELL ST.,2024-04-18T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.49
924061,RUSSELL ST.,2024-04-18T11:30:00.000+00:00,feeder,6,N Current (RMS),A,19.6
924061,RUSSELL ST.,2024-04-18T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,16.0
924061,RUSSELL ST.,2024-04-18T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,20.9
924061,RUSSELL ST.,2024-04-18T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,26.2
924061,RUSSELL ST.,2024-04-18T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
924061,RUSSELL ST.,2024-04-18T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
924061,RUSSELL ST.,2024-04-18T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
924061,RUSSELL ST.,2024-04-18T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.22
924061,RUSSELL ST.,2024-04-18T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.81
924061,RUSSELL ST.,2024-04-18T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.36
924061,RUSSELL ST.,2024-04-18T11:30:00.000+00:00,feeder,5,N Current (RMS),A,57.8
924061,RUSSELL ST.,2024-04-18T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,68.9
924061,RUSSELL ST.,2024-04-18T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.8
924061,RUSSELL ST.,2024-04-18T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
924061,RUSSELL ST.,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
924061,RUSSELL ST.,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
924061,RUSSELL ST.,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
924061,RUSSELL ST.,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.15
924061,RUSSELL ST.,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.78
924061,RUSSELL ST.,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.54
924061,RUSSELL ST.,2024-04-18T11:30:00.000+00:00,feeder,4,N Current (RMS),A,11.0
924061,RUSSELL ST.,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
924061,RUSSELL ST.,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
924061,RUSSELL ST.,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
924061,RUSSELL ST.,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
924061,RUSSELL ST.,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.18
924061,RUSSELL ST.,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.8
924061,RUSSELL ST.,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.69
924061,RUSSELL ST.,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.1
924061,RUSSELL ST.,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.24
924061,RUSSELL ST.,2024-04-18T11:30:00.000+00:00,feeder,3,N Current (RMS),A,30.3
924061,RUSSELL ST.,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
