Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
924061,RUSSELL ST.,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
924061,RUSSELL ST.,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
924061,RUSSELL ST.,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
924061,RUSSELL ST.,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
924061,RUSSELL ST.,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.96
924061,RUSSELL ST.,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.09
924061,RUSSELL ST.,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.11
924061,RUSSELL ST.,2024-04-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,22.8
924061,RUSSELL ST.,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
924061,RUSSELL ST.,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.8
924061,RUSSELL ST.,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.1
924061,RUSSELL ST.,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
924061,RUSSELL ST.,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
924061,RUSSELL ST.,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
924061,RUSSELL ST.,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
924061,RUSSELL ST.,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
924061,RUSSELL ST.,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
924061,RUSSELL ST.,2024-04-18T11:30:00.000+00:00,feeder,1,N Current (RMS),A,6.1
924061,RUSSELL ST.,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
924061,RUSSELL ST.,2024-04-18T11:30:00.000+00:00,transformer,,Temperature,C,21.0
924061,RUSSELL ST.,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
924061,RUSSELL ST.,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
924061,RUSSELL ST.,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
924061,RUSSELL ST.,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
924061,RUSSELL ST.,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
924061,RUSSELL ST.,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
924061,RUSSELL ST.,2024-04-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
924061,RUSSELL ST.,2024-04-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
924061,RUSSELL ST.,2024-04-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
924061,RUSSELL ST.,2024-04-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,50.32
924061,RUSSELL ST.,2024-04-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,40.32
924061,RUSSELL ST.,2024-04-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.47
924061,RUSSELL ST.,2024-04-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
924061,RUSSELL ST.,2024-04-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
924061,RUSSELL ST.,2024-04-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
924061,RUSSELL ST.,2024-04-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
924061,RUSSELL ST.,2024-04-18T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.81
924061,RUSSELL ST.,2024-04-18T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.76
924061,RUSSELL ST.,2024-04-18T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.15
924061,RUSSELL ST.,2024-04-18T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.05
924061,RUSSELL ST.,2024-04-18T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.34
924061,RUSSELL ST.,2024-04-18T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.8
924061,RUSSELL ST.,2024-04-18T11:20:00.000+00:00,feeder,6,N Current (RMS),A,25.3
924061,RUSSELL ST.,2024-04-18T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.2
924061,RUSSELL ST.,2024-04-18T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.7
924061,RUSSELL ST.,2024-04-18T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,35.9
924061,RUSSELL ST.,2024-04-18T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924061,RUSSELL ST.,2024-04-18T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
924061,RUSSELL ST.,2024-04-18T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.44
924061,RUSSELL ST.,2024-04-18T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.11
924061,RUSSELL ST.,2024-04-18T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.13
924061,RUSSELL ST.,2024-04-18T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.16
924061,RUSSELL ST.,2024-04-18T11:20:00.000+00:00,feeder,5,N Current (RMS),A,53.5
924061,RUSSELL ST.,2024-04-18T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,68.4
924061,RUSSELL ST.,2024-04-18T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
924061,RUSSELL ST.,2024-04-18T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.2
924061,RUSSELL ST.,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
924061,RUSSELL ST.,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
924061,RUSSELL ST.,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
924061,RUSSELL ST.,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.64
924061,RUSSELL ST.,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.03
924061,RUSSELL ST.,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.65
924061,RUSSELL ST.,2024-04-18T11:20:00.000+00:00,feeder,4,N Current (RMS),A,18.2
924061,RUSSELL ST.,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
924061,RUSSELL ST.,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
924061,RUSSELL ST.,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
924061,RUSSELL ST.,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
924061,RUSSELL ST.,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.77
924061,RUSSELL ST.,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.13
924061,RUSSELL ST.,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.66
924061,RUSSELL ST.,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924061,RUSSELL ST.,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.72
924061,RUSSELL ST.,2024-04-18T11:20:00.000+00:00,feeder,3,N Current (RMS),A,33.3
924061,RUSSELL ST.,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.3
924061,RUSSELL ST.,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
924061,RUSSELL ST.,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
924061,RUSSELL ST.,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
924061,RUSSELL ST.,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
924061,RUSSELL ST.,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
924061,RUSSELL ST.,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.58
924061,RUSSELL ST.,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.85
924061,RUSSELL ST.,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.74
924061,RUSSELL ST.,2024-04-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,27.6
924061,RUSSELL ST.,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.9
924061,RUSSELL ST.,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.6
924061,RUSSELL ST.,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
924061,RUSSELL ST.,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
924061,RUSSELL ST.,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
924061,RUSSELL ST.,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
924061,RUSSELL ST.,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.3
924061,RUSSELL ST.,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
924061,RUSSELL ST.,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
924061,RUSSELL ST.,2024-04-18T11:20:00.000+00:00,feeder,1,N Current (RMS),A,6.2
924061,RUSSELL ST.,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
924061,RUSSELL ST.,2024-04-18T11:20:00.000+00:00,transformer,,Temperature,C,21.0
924061,RUSSELL ST.,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
924061,RUSSELL ST.,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
924061,RUSSELL ST.,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
924061,RUSSELL ST.,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
924061,RUSSELL ST.,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
924061,RUSSELL ST.,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
924061,RUSSELL ST.,2024-04-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
924061,RUSSELL ST.,2024-04-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
924061,RUSSELL ST.,2024-04-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
924061,RUSSELL ST.,2024-04-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,53.34
924061,RUSSELL ST.,2024-04-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,45.54
924061,RUSSELL ST.,2024-04-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,42.82
924061,RUSSELL ST.,2024-04-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
924061,RUSSELL ST.,2024-04-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
924061,RUSSELL ST.,2024-04-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
924061,RUSSELL ST.,2024-04-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
924061,RUSSELL ST.,2024-04-18T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.95
924061,RUSSELL ST.,2024-04-18T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.27
924061,RUSSELL ST.,2024-04-18T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.7
924061,RUSSELL ST.,2024-04-18T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.18
924061,RUSSELL ST.,2024-04-18T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.9
924061,RUSSELL ST.,2024-04-18T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.65
924061,RUSSELL ST.,2024-04-18T11:10:00.000+00:00,feeder,6,N Current (RMS),A,20.6
924061,RUSSELL ST.,2024-04-18T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.9
924061,RUSSELL ST.,2024-04-18T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,18.1
924061,RUSSELL ST.,2024-04-18T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,27.6
924061,RUSSELL ST.,2024-04-18T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
924061,RUSSELL ST.,2024-04-18T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
924061,RUSSELL ST.,2024-04-18T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.39
924061,RUSSELL ST.,2024-04-18T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
924061,RUSSELL ST.,2024-04-18T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.98
924061,RUSSELL ST.,2024-04-18T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.05
924061,RUSSELL ST.,2024-04-18T11:10:00.000+00:00,feeder,5,N Current (RMS),A,52.6
924061,RUSSELL ST.,2024-04-18T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,76.0
924061,RUSSELL ST.,2024-04-18T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.7
924061,RUSSELL ST.,2024-04-18T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.3
924061,RUSSELL ST.,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
924061,RUSSELL ST.,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
924061,RUSSELL ST.,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
924061,RUSSELL ST.,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.76
924061,RUSSELL ST.,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.35
924061,RUSSELL ST.,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.13
924061,RUSSELL ST.,2024-04-18T11:10:00.000+00:00,feeder,4,N Current (RMS),A,16.1
924061,RUSSELL ST.,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
924061,RUSSELL ST.,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
924061,RUSSELL ST.,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
924061,RUSSELL ST.,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
924061,RUSSELL ST.,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.83
924061,RUSSELL ST.,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.79
924061,RUSSELL ST.,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.83
924061,RUSSELL ST.,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.25
924061,RUSSELL ST.,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.49
924061,RUSSELL ST.,2024-04-18T11:10:00.000+00:00,feeder,3,N Current (RMS),A,32.1
924061,RUSSELL ST.,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
924061,RUSSELL ST.,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
924061,RUSSELL ST.,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.6
924061,RUSSELL ST.,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
924061,RUSSELL ST.,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
924061,RUSSELL ST.,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
924061,RUSSELL ST.,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.92
924061,RUSSELL ST.,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.53
924061,RUSSELL ST.,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.74
924061,RUSSELL ST.,2024-04-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,24.4
924061,RUSSELL ST.,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.3
924061,RUSSELL ST.,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.7
924061,RUSSELL ST.,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
924061,RUSSELL ST.,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
924061,RUSSELL ST.,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
924061,RUSSELL ST.,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
924061,RUSSELL ST.,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
924061,RUSSELL ST.,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.15
924061,RUSSELL ST.,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
924061,RUSSELL ST.,2024-04-18T11:10:00.000+00:00,feeder,1,N Current (RMS),A,6.6
924061,RUSSELL ST.,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
924061,RUSSELL ST.,2024-04-18T11:10:00.000+00:00,transformer,,Temperature,C,20.9
924061,RUSSELL ST.,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
924061,RUSSELL ST.,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
924061,RUSSELL ST.,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
924061,RUSSELL ST.,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
924061,RUSSELL ST.,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
924061,RUSSELL ST.,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
924061,RUSSELL ST.,2024-04-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
924061,RUSSELL ST.,2024-04-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
924061,RUSSELL ST.,2024-04-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
924061,RUSSELL ST.,2024-04-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,49.88
924061,RUSSELL ST.,2024-04-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,44.16
924061,RUSSELL ST.,2024-04-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,42.92
924061,RUSSELL ST.,2024-04-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
924061,RUSSELL ST.,2024-04-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
924061,RUSSELL ST.,2024-04-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
924061,RUSSELL ST.,2024-04-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
924061,RUSSELL ST.,2024-04-18T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.69
924061,RUSSELL ST.,2024-04-18T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.41
924061,RUSSELL ST.,2024-04-18T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.56
924061,RUSSELL ST.,2024-04-18T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.34
924061,RUSSELL ST.,2024-04-18T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.21
924061,RUSSELL ST.,2024-04-18T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.1
924061,RUSSELL ST.,2024-04-18T11:00:00.000+00:00,feeder,6,N Current (RMS),A,18.8
924061,RUSSELL ST.,2024-04-18T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.8
924061,RUSSELL ST.,2024-04-18T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.5
924061,RUSSELL ST.,2024-04-18T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,26.0
924061,RUSSELL ST.,2024-04-18T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
924061,RUSSELL ST.,2024-04-18T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
924061,RUSSELL ST.,2024-04-18T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.4
924061,RUSSELL ST.,2024-04-18T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.64
924061,RUSSELL ST.,2024-04-18T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.01
924061,RUSSELL ST.,2024-04-18T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.11
924061,RUSSELL ST.,2024-04-18T11:00:00.000+00:00,feeder,5,N Current (RMS),A,62.5
924061,RUSSELL ST.,2024-04-18T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,82.5
924061,RUSSELL ST.,2024-04-18T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
924061,RUSSELL ST.,2024-04-18T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.1
924061,RUSSELL ST.,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
924061,RUSSELL ST.,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
924061,RUSSELL ST.,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
924061,RUSSELL ST.,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.65
924061,RUSSELL ST.,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.94
924061,RUSSELL ST.,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.35
924061,RUSSELL ST.,2024-04-18T11:00:00.000+00:00,feeder,4,N Current (RMS),A,12.1
924061,RUSSELL ST.,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
924061,RUSSELL ST.,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
924061,RUSSELL ST.,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
924061,RUSSELL ST.,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
924061,RUSSELL ST.,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.37
924061,RUSSELL ST.,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.95
924061,RUSSELL ST.,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.68
924061,RUSSELL ST.,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.79
924061,RUSSELL ST.,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.66
924061,RUSSELL ST.,2024-04-18T11:00:00.000+00:00,feeder,3,N Current (RMS),A,33.2
924061,RUSSELL ST.,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.3
924061,RUSSELL ST.,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
924061,RUSSELL ST.,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.7
924061,RUSSELL ST.,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
924061,RUSSELL ST.,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
924061,RUSSELL ST.,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
924061,RUSSELL ST.,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.79
924061,RUSSELL ST.,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.66
924061,RUSSELL ST.,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
924061,RUSSELL ST.,2024-04-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,21.7
924061,RUSSELL ST.,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.8
924061,RUSSELL ST.,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
924061,RUSSELL ST.,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.4
924061,RUSSELL ST.,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
924061,RUSSELL ST.,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
924061,RUSSELL ST.,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
924061,RUSSELL ST.,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.39
924061,RUSSELL ST.,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.2
924061,RUSSELL ST.,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
924061,RUSSELL ST.,2024-04-18T11:00:00.000+00:00,feeder,1,N Current (RMS),A,6.3
924061,RUSSELL ST.,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
924061,RUSSELL ST.,2024-04-18T11:00:00.000+00:00,transformer,,Temperature,C,20.8
924061,RUSSELL ST.,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
924061,RUSSELL ST.,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
924061,RUSSELL ST.,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
924061,RUSSELL ST.,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
924061,RUSSELL ST.,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
924061,RUSSELL ST.,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
924061,RUSSELL ST.,2024-04-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
924061,RUSSELL ST.,2024-04-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
924061,RUSSELL ST.,2024-04-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
924061,RUSSELL ST.,2024-04-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,56.5
924061,RUSSELL ST.,2024-04-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.81
924061,RUSSELL ST.,2024-04-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,42.94
924061,RUSSELL ST.,2024-04-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,115.3
924061,RUSSELL ST.,2024-04-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
924061,RUSSELL ST.,2024-04-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
924061,RUSSELL ST.,2024-04-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
924061,RUSSELL ST.,2024-04-18T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.66
924061,RUSSELL ST.,2024-04-18T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.59
924061,RUSSELL ST.,2024-04-18T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.78
924061,RUSSELL ST.,2024-04-18T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.69
924061,RUSSELL ST.,2024-04-18T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.38
924061,RUSSELL ST.,2024-04-18T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.09
924061,RUSSELL ST.,2024-04-18T10:50:00.000+00:00,feeder,6,N Current (RMS),A,24.2
924061,RUSSELL ST.,2024-04-18T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.7
924061,RUSSELL ST.,2024-04-18T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,25.5
924061,RUSSELL ST.,2024-04-18T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,37.1
924061,RUSSELL ST.,2024-04-18T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
924061,RUSSELL ST.,2024-04-18T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
924061,RUSSELL ST.,2024-04-18T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
924061,RUSSELL ST.,2024-04-18T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.72
924061,RUSSELL ST.,2024-04-18T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.87
924061,RUSSELL ST.,2024-04-18T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.15
924061,RUSSELL ST.,2024-04-18T10:50:00.000+00:00,feeder,5,N Current (RMS),A,40.6
924061,RUSSELL ST.,2024-04-18T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,59.3
924061,RUSSELL ST.,2024-04-18T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.1
924061,RUSSELL ST.,2024-04-18T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.6
924061,RUSSELL ST.,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
924061,RUSSELL ST.,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
924061,RUSSELL ST.,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
924061,RUSSELL ST.,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.76
924061,RUSSELL ST.,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.82
924061,RUSSELL ST.,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.51
924061,RUSSELL ST.,2024-04-18T10:50:00.000+00:00,feeder,4,N Current (RMS),A,14.6
924061,RUSSELL ST.,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
924061,RUSSELL ST.,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
924061,RUSSELL ST.,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
924061,RUSSELL ST.,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
924061,RUSSELL ST.,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.09
924061,RUSSELL ST.,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.83
924061,RUSSELL ST.,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.74
924061,RUSSELL ST.,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.9
924061,RUSSELL ST.,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.4
924061,RUSSELL ST.,2024-04-18T10:50:00.000+00:00,feeder,3,N Current (RMS),A,28.7
924061,RUSSELL ST.,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
924061,RUSSELL ST.,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
924061,RUSSELL ST.,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
924061,RUSSELL ST.,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
924061,RUSSELL ST.,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
924061,RUSSELL ST.,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
924061,RUSSELL ST.,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.28
924061,RUSSELL ST.,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.99
924061,RUSSELL ST.,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.77
924061,RUSSELL ST.,2024-04-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
924061,RUSSELL ST.,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.4
924061,RUSSELL ST.,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
924061,RUSSELL ST.,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
924061,RUSSELL ST.,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
924061,RUSSELL ST.,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
924061,RUSSELL ST.,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
924061,RUSSELL ST.,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
924061,RUSSELL ST.,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
924061,RUSSELL ST.,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
924061,RUSSELL ST.,2024-04-18T10:50:00.000+00:00,feeder,1,N Current (RMS),A,6.1
924061,RUSSELL ST.,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
924061,RUSSELL ST.,2024-04-18T10:50:00.000+00:00,transformer,,Temperature,C,20.8
924061,RUSSELL ST.,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
924061,RUSSELL ST.,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
924061,RUSSELL ST.,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
924061,RUSSELL ST.,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
924061,RUSSELL ST.,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
924061,RUSSELL ST.,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
924061,RUSSELL ST.,2024-04-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
924061,RUSSELL ST.,2024-04-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
924061,RUSSELL ST.,2024-04-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
924061,RUSSELL ST.,2024-04-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,49.48
924061,RUSSELL ST.,2024-04-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.14
924061,RUSSELL ST.,2024-04-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,45.67
924061,RUSSELL ST.,2024-04-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
924061,RUSSELL ST.,2024-04-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
924061,RUSSELL ST.,2024-04-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
924061,RUSSELL ST.,2024-04-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
924061,RUSSELL ST.,2024-04-18T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.46
924061,RUSSELL ST.,2024-04-18T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.29
924061,RUSSELL ST.,2024-04-18T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.37
924061,RUSSELL ST.,2024-04-18T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.9
924061,RUSSELL ST.,2024-04-18T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.15
924061,RUSSELL ST.,2024-04-18T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.44
924061,RUSSELL ST.,2024-04-18T10:40:00.000+00:00,feeder,6,N Current (RMS),A,18.0
924061,RUSSELL ST.,2024-04-18T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.4
924061,RUSSELL ST.,2024-04-18T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,22.9
924061,RUSSELL ST.,2024-04-18T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,25.7
924061,RUSSELL ST.,2024-04-18T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
924061,RUSSELL ST.,2024-04-18T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
924061,RUSSELL ST.,2024-04-18T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
924061,RUSSELL ST.,2024-04-18T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.52
924061,RUSSELL ST.,2024-04-18T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.15
924061,RUSSELL ST.,2024-04-18T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.73
924061,RUSSELL ST.,2024-04-18T10:40:00.000+00:00,feeder,5,N Current (RMS),A,38.7
924061,RUSSELL ST.,2024-04-18T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,54.1
924061,RUSSELL ST.,2024-04-18T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.1
924061,RUSSELL ST.,2024-04-18T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
924061,RUSSELL ST.,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
924061,RUSSELL ST.,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
924061,RUSSELL ST.,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
924061,RUSSELL ST.,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.66
924061,RUSSELL ST.,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.06
924061,RUSSELL ST.,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.45
924061,RUSSELL ST.,2024-04-18T10:40:00.000+00:00,feeder,4,N Current (RMS),A,14.4
924061,RUSSELL ST.,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
924061,RUSSELL ST.,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
924061,RUSSELL ST.,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
924061,RUSSELL ST.,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
924061,RUSSELL ST.,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
924061,RUSSELL ST.,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924061,RUSSELL ST.,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.11
924061,RUSSELL ST.,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.66
924061,RUSSELL ST.,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.48
924061,RUSSELL ST.,2024-04-18T10:40:00.000+00:00,feeder,3,N Current (RMS),A,30.9
924061,RUSSELL ST.,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
924061,RUSSELL ST.,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
924061,RUSSELL ST.,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
924061,RUSSELL ST.,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
924061,RUSSELL ST.,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
924061,RUSSELL ST.,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
924061,RUSSELL ST.,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.07
924061,RUSSELL ST.,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.01
924061,RUSSELL ST.,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.38
924061,RUSSELL ST.,2024-04-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,22.7
924061,RUSSELL ST.,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
924061,RUSSELL ST.,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.7
924061,RUSSELL ST.,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.8
924061,RUSSELL ST.,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
924061,RUSSELL ST.,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
924061,RUSSELL ST.,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
924061,RUSSELL ST.,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
924061,RUSSELL ST.,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
924061,RUSSELL ST.,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
924061,RUSSELL ST.,2024-04-18T10:40:00.000+00:00,feeder,1,N Current (RMS),A,6.5
924061,RUSSELL ST.,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
924061,RUSSELL ST.,2024-04-18T10:40:00.000+00:00,transformer,,Temperature,C,20.8
924061,RUSSELL ST.,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
924061,RUSSELL ST.,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
924061,RUSSELL ST.,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
924061,RUSSELL ST.,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
924061,RUSSELL ST.,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
924061,RUSSELL ST.,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
924061,RUSSELL ST.,2024-04-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
924061,RUSSELL ST.,2024-04-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
924061,RUSSELL ST.,2024-04-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
924061,RUSSELL ST.,2024-04-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,47.55
924061,RUSSELL ST.,2024-04-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.2
924061,RUSSELL ST.,2024-04-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,47.2
924061,RUSSELL ST.,2024-04-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
924061,RUSSELL ST.,2024-04-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
924061,RUSSELL ST.,2024-04-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
924061,RUSSELL ST.,2024-04-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
924061,RUSSELL ST.,2024-04-18T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.28
924061,RUSSELL ST.,2024-04-18T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.2
924061,RUSSELL ST.,2024-04-18T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.51
924061,RUSSELL ST.,2024-04-18T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.98
924061,RUSSELL ST.,2024-04-18T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.48
924061,RUSSELL ST.,2024-04-18T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.59
924061,RUSSELL ST.,2024-04-18T10:30:00.000+00:00,feeder,6,N Current (RMS),A,18.0
924061,RUSSELL ST.,2024-04-18T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.5
924061,RUSSELL ST.,2024-04-18T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.0
924061,RUSSELL ST.,2024-04-18T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,26.2
924061,RUSSELL ST.,2024-04-18T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
924061,RUSSELL ST.,2024-04-18T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
924061,RUSSELL ST.,2024-04-18T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
924061,RUSSELL ST.,2024-04-18T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.5
924061,RUSSELL ST.,2024-04-18T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.35
924061,RUSSELL ST.,2024-04-18T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.59
924061,RUSSELL ST.,2024-04-18T10:30:00.000+00:00,feeder,5,N Current (RMS),A,45.0
924061,RUSSELL ST.,2024-04-18T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,57.8
924061,RUSSELL ST.,2024-04-18T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.7
924061,RUSSELL ST.,2024-04-18T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
924061,RUSSELL ST.,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
924061,RUSSELL ST.,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924061,RUSSELL ST.,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
924061,RUSSELL ST.,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.79
924061,RUSSELL ST.,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.09
924061,RUSSELL ST.,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.64
924061,RUSSELL ST.,2024-04-18T10:30:00.000+00:00,feeder,4,N Current (RMS),A,13.2
924061,RUSSELL ST.,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
924061,RUSSELL ST.,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
924061,RUSSELL ST.,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
924061,RUSSELL ST.,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
924061,RUSSELL ST.,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
924061,RUSSELL ST.,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.84
924061,RUSSELL ST.,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.15
924061,RUSSELL ST.,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.47
924061,RUSSELL ST.,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.21
924061,RUSSELL ST.,2024-04-18T10:30:00.000+00:00,feeder,3,N Current (RMS),A,24.6
924061,RUSSELL ST.,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
924061,RUSSELL ST.,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
924061,RUSSELL ST.,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
924061,RUSSELL ST.,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
924061,RUSSELL ST.,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
924061,RUSSELL ST.,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
924061,RUSSELL ST.,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.58
924061,RUSSELL ST.,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.18
924061,RUSSELL ST.,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.34
924061,RUSSELL ST.,2024-04-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,20.1
924061,RUSSELL ST.,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
924061,RUSSELL ST.,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
924061,RUSSELL ST.,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.8
924061,RUSSELL ST.,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
924061,RUSSELL ST.,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
924061,RUSSELL ST.,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
924061,RUSSELL ST.,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.26
924061,RUSSELL ST.,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
924061,RUSSELL ST.,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
924061,RUSSELL ST.,2024-04-18T10:30:00.000+00:00,feeder,1,N Current (RMS),A,6.2
924061,RUSSELL ST.,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
924061,RUSSELL ST.,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
924061,RUSSELL ST.,2024-04-18T10:30:00.000+00:00,transformer,,Temperature,C,20.7
924061,RUSSELL ST.,2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
924061,RUSSELL ST.,2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
924061,RUSSELL ST.,2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
924061,RUSSELL ST.,2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
924061,RUSSELL ST.,2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
924061,RUSSELL ST.,2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
924061,RUSSELL ST.,2024-04-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
924061,RUSSELL ST.,2024-04-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
924061,RUSSELL ST.,2024-04-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
924061,RUSSELL ST.,2024-04-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,45.25
924061,RUSSELL ST.,2024-04-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.73
924061,RUSSELL ST.,2024-04-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,43.01
924061,RUSSELL ST.,2024-04-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
924061,RUSSELL ST.,2024-04-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
924061,RUSSELL ST.,2024-04-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
924061,RUSSELL ST.,2024-04-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
924061,RUSSELL ST.,2024-04-18T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.67
924061,RUSSELL ST.,2024-04-18T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
924061,RUSSELL ST.,2024-04-18T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.73
924061,RUSSELL ST.,2024-04-18T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.13
924061,RUSSELL ST.,2024-04-18T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.04
924061,RUSSELL ST.,2024-04-18T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.16
924061,RUSSELL ST.,2024-04-18T10:20:00.000+00:00,feeder,6,N Current (RMS),A,32.6
924061,RUSSELL ST.,2024-04-18T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,16.2
924061,RUSSELL ST.,2024-04-18T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,47.2
924061,RUSSELL ST.,2024-04-18T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,16.2
924061,RUSSELL ST.,2024-04-18T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
924061,RUSSELL ST.,2024-04-18T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
924061,RUSSELL ST.,2024-04-18T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
924061,RUSSELL ST.,2024-04-18T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.46
924061,RUSSELL ST.,2024-04-18T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.41
924061,RUSSELL ST.,2024-04-18T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.25
924061,RUSSELL ST.,2024-04-18T10:20:00.000+00:00,feeder,5,N Current (RMS),A,45.8
924061,RUSSELL ST.,2024-04-18T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,57.8
924061,RUSSELL ST.,2024-04-18T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.5
924061,RUSSELL ST.,2024-04-18T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.9
924061,RUSSELL ST.,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
924061,RUSSELL ST.,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
924061,RUSSELL ST.,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
924061,RUSSELL ST.,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.27
924061,RUSSELL ST.,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.23
924061,RUSSELL ST.,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.79
924061,RUSSELL ST.,2024-04-18T10:20:00.000+00:00,feeder,4,N Current (RMS),A,11.6
924061,RUSSELL ST.,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
924061,RUSSELL ST.,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
924061,RUSSELL ST.,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
924061,RUSSELL ST.,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
924061,RUSSELL ST.,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.37
924061,RUSSELL ST.,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
924061,RUSSELL ST.,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.84
924061,RUSSELL ST.,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.88
924061,RUSSELL ST.,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.66
924061,RUSSELL ST.,2024-04-18T10:20:00.000+00:00,feeder,3,N Current (RMS),A,23.0
924061,RUSSELL ST.,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
924061,RUSSELL ST.,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
924061,RUSSELL ST.,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
924061,RUSSELL ST.,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
924061,RUSSELL ST.,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
924061,RUSSELL ST.,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
924061,RUSSELL ST.,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.04
924061,RUSSELL ST.,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.72
924061,RUSSELL ST.,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.03
924061,RUSSELL ST.,2024-04-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,23.4
924061,RUSSELL ST.,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
924061,RUSSELL ST.,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
924061,RUSSELL ST.,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.7
924061,RUSSELL ST.,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
924061,RUSSELL ST.,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
924061,RUSSELL ST.,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
924061,RUSSELL ST.,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.27
924061,RUSSELL ST.,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
924061,RUSSELL ST.,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
924061,RUSSELL ST.,2024-04-18T10:20:00.000+00:00,feeder,1,N Current (RMS),A,6.1
924061,RUSSELL ST.,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
924061,RUSSELL ST.,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
924061,RUSSELL ST.,2024-04-18T10:20:00.000+00:00,transformer,,Temperature,C,20.7
924061,RUSSELL ST.,2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
924061,RUSSELL ST.,2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
924061,RUSSELL ST.,2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
924061,RUSSELL ST.,2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
924061,RUSSELL ST.,2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
924061,RUSSELL ST.,2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
924061,RUSSELL ST.,2024-04-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
924061,RUSSELL ST.,2024-04-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
924061,RUSSELL ST.,2024-04-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
924061,RUSSELL ST.,2024-04-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,46.01
924061,RUSSELL ST.,2024-04-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.47
924061,RUSSELL ST.,2024-04-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.54
924061,RUSSELL ST.,2024-04-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
924061,RUSSELL ST.,2024-04-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
924061,RUSSELL ST.,2024-04-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
924061,RUSSELL ST.,2024-04-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
