Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-18T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.72
924061,RUSSELL ST.,2024-04-18T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.58
924061,RUSSELL ST.,2024-04-18T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.83
924061,RUSSELL ST.,2024-04-18T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.81
924061,RUSSELL ST.,2024-04-18T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.27
924061,RUSSELL ST.,2024-04-18T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.91
924061,RUSSELL ST.,2024-04-18T10:10:00.000+00:00,feeder,6,N Current (RMS),A,19.5
924061,RUSSELL ST.,2024-04-18T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.4
924061,RUSSELL ST.,2024-04-18T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,27.0
924061,RUSSELL ST.,2024-04-18T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,15.7
924061,RUSSELL ST.,2024-04-18T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
924061,RUSSELL ST.,2024-04-18T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
924061,RUSSELL ST.,2024-04-18T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-18T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.78
924061,RUSSELL ST.,2024-04-18T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.9
924061,RUSSELL ST.,2024-04-18T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.11
924061,RUSSELL ST.,2024-04-18T10:10:00.000+00:00,feeder,5,N Current (RMS),A,48.6
924061,RUSSELL ST.,2024-04-18T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,59.5
924061,RUSSELL ST.,2024-04-18T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
924061,RUSSELL ST.,2024-04-18T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.3
924061,RUSSELL ST.,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
924061,RUSSELL ST.,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
924061,RUSSELL ST.,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
924061,RUSSELL ST.,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.86
924061,RUSSELL ST.,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.91
924061,RUSSELL ST.,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.48
924061,RUSSELL ST.,2024-04-18T10:10:00.000+00:00,feeder,4,N Current (RMS),A,18.2
924061,RUSSELL ST.,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
924061,RUSSELL ST.,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
924061,RUSSELL ST.,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
924061,RUSSELL ST.,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
924061,RUSSELL ST.,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.43
924061,RUSSELL ST.,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.76
924061,RUSSELL ST.,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.26
924061,RUSSELL ST.,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.16
924061,RUSSELL ST.,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.35
924061,RUSSELL ST.,2024-04-18T10:10:00.000+00:00,feeder,3,N Current (RMS),A,27.5
924061,RUSSELL ST.,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
924061,RUSSELL ST.,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
924061,RUSSELL ST.,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
924061,RUSSELL ST.,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
924061,RUSSELL ST.,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
924061,RUSSELL ST.,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
924061,RUSSELL ST.,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.75
924061,RUSSELL ST.,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.09
924061,RUSSELL ST.,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
924061,RUSSELL ST.,2024-04-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,22.9
924061,RUSSELL ST.,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.2
924061,RUSSELL ST.,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
924061,RUSSELL ST.,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.1
924061,RUSSELL ST.,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
924061,RUSSELL ST.,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
924061,RUSSELL ST.,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
924061,RUSSELL ST.,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.3
924061,RUSSELL ST.,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
924061,RUSSELL ST.,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
924061,RUSSELL ST.,2024-04-18T10:10:00.000+00:00,feeder,1,N Current (RMS),A,6.1
924061,RUSSELL ST.,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
924061,RUSSELL ST.,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
924061,RUSSELL ST.,2024-04-18T10:10:00.000+00:00,transformer,,Temperature,C,20.6
924061,RUSSELL ST.,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
924061,RUSSELL ST.,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
924061,RUSSELL ST.,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
924061,RUSSELL ST.,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
924061,RUSSELL ST.,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
924061,RUSSELL ST.,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
924061,RUSSELL ST.,2024-04-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
924061,RUSSELL ST.,2024-04-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
924061,RUSSELL ST.,2024-04-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
924061,RUSSELL ST.,2024-04-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,49.77
924061,RUSSELL ST.,2024-04-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.52
924061,RUSSELL ST.,2024-04-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,38.5
924061,RUSSELL ST.,2024-04-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
924061,RUSSELL ST.,2024-04-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
924061,RUSSELL ST.,2024-04-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
924061,RUSSELL ST.,2024-04-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
924061,RUSSELL ST.,2024-04-18T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.34
924061,RUSSELL ST.,2024-04-18T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
924061,RUSSELL ST.,2024-04-18T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.93
924061,RUSSELL ST.,2024-04-18T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.82
924061,RUSSELL ST.,2024-04-18T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.22
924061,RUSSELL ST.,2024-04-18T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.77
924061,RUSSELL ST.,2024-04-18T10:00:00.000+00:00,feeder,6,N Current (RMS),A,31.6
924061,RUSSELL ST.,2024-04-18T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.1
924061,RUSSELL ST.,2024-04-18T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,47.5
924061,RUSSELL ST.,2024-04-18T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,15.9
924061,RUSSELL ST.,2024-04-18T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
924061,RUSSELL ST.,2024-04-18T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
924061,RUSSELL ST.,2024-04-18T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
924061,RUSSELL ST.,2024-04-18T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.78
924061,RUSSELL ST.,2024-04-18T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.85
924061,RUSSELL ST.,2024-04-18T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.28
924061,RUSSELL ST.,2024-04-18T10:00:00.000+00:00,feeder,5,N Current (RMS),A,44.3
924061,RUSSELL ST.,2024-04-18T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,55.7
924061,RUSSELL ST.,2024-04-18T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
924061,RUSSELL ST.,2024-04-18T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.3
924061,RUSSELL ST.,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
924061,RUSSELL ST.,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
924061,RUSSELL ST.,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
924061,RUSSELL ST.,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.34
924061,RUSSELL ST.,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.81
924061,RUSSELL ST.,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.2
924061,RUSSELL ST.,2024-04-18T10:00:00.000+00:00,feeder,4,N Current (RMS),A,18.4
924061,RUSSELL ST.,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
924061,RUSSELL ST.,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
924061,RUSSELL ST.,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
924061,RUSSELL ST.,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
924061,RUSSELL ST.,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.95
924061,RUSSELL ST.,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.11
924061,RUSSELL ST.,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.39
924061,RUSSELL ST.,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.09
924061,RUSSELL ST.,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.28
924061,RUSSELL ST.,2024-04-18T10:00:00.000+00:00,feeder,3,N Current (RMS),A,25.2
924061,RUSSELL ST.,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.9
924061,RUSSELL ST.,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
924061,RUSSELL ST.,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.3
924061,RUSSELL ST.,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
924061,RUSSELL ST.,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
924061,RUSSELL ST.,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
924061,RUSSELL ST.,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.59
924061,RUSSELL ST.,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.68
924061,RUSSELL ST.,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.21
924061,RUSSELL ST.,2024-04-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,20.8
924061,RUSSELL ST.,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.8
924061,RUSSELL ST.,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
924061,RUSSELL ST.,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.6
924061,RUSSELL ST.,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
924061,RUSSELL ST.,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
924061,RUSSELL ST.,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
924061,RUSSELL ST.,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
924061,RUSSELL ST.,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
924061,RUSSELL ST.,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
924061,RUSSELL ST.,2024-04-18T10:00:00.000+00:00,feeder,1,N Current (RMS),A,6.4
924061,RUSSELL ST.,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
924061,RUSSELL ST.,2024-04-18T10:00:00.000+00:00,transformer,,Temperature,C,20.6
924061,RUSSELL ST.,2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
924061,RUSSELL ST.,2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
924061,RUSSELL ST.,2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
924061,RUSSELL ST.,2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
924061,RUSSELL ST.,2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
924061,RUSSELL ST.,2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
924061,RUSSELL ST.,2024-04-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
924061,RUSSELL ST.,2024-04-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
924061,RUSSELL ST.,2024-04-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,51.23
924061,RUSSELL ST.,2024-04-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,43.87
924061,RUSSELL ST.,2024-04-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.46
924061,RUSSELL ST.,2024-04-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
924061,RUSSELL ST.,2024-04-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
924061,RUSSELL ST.,2024-04-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
924061,RUSSELL ST.,2024-04-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
924061,RUSSELL ST.,2024-04-18T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.35
924061,RUSSELL ST.,2024-04-18T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.45
924061,RUSSELL ST.,2024-04-18T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.07
924061,RUSSELL ST.,2024-04-18T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.42
924061,RUSSELL ST.,2024-04-18T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.24
924061,RUSSELL ST.,2024-04-18T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.81
924061,RUSSELL ST.,2024-04-18T09:50:00.000+00:00,feeder,6,N Current (RMS),A,51.0
924061,RUSSELL ST.,2024-04-18T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.2
924061,RUSSELL ST.,2024-04-18T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,71.8
924061,RUSSELL ST.,2024-04-18T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,16.2
924061,RUSSELL ST.,2024-04-18T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
924061,RUSSELL ST.,2024-04-18T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
924061,RUSSELL ST.,2024-04-18T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
924061,RUSSELL ST.,2024-04-18T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.71
924061,RUSSELL ST.,2024-04-18T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.99
924061,RUSSELL ST.,2024-04-18T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.7
924061,RUSSELL ST.,2024-04-18T09:50:00.000+00:00,feeder,5,N Current (RMS),A,47.7
924061,RUSSELL ST.,2024-04-18T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,59.0
924061,RUSSELL ST.,2024-04-18T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
924061,RUSSELL ST.,2024-04-18T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
924061,RUSSELL ST.,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
924061,RUSSELL ST.,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
924061,RUSSELL ST.,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
924061,RUSSELL ST.,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.32
924061,RUSSELL ST.,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.59
924061,RUSSELL ST.,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.81
924061,RUSSELL ST.,2024-04-18T09:50:00.000+00:00,feeder,4,N Current (RMS),A,32.9
924061,RUSSELL ST.,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
924061,RUSSELL ST.,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.7
924061,RUSSELL ST.,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
924061,RUSSELL ST.,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
924061,RUSSELL ST.,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.88
924061,RUSSELL ST.,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.77
924061,RUSSELL ST.,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.34
924061,RUSSELL ST.,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.03
924061,RUSSELL ST.,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.9
924061,RUSSELL ST.,2024-04-18T09:50:00.000+00:00,feeder,3,N Current (RMS),A,21.5
924061,RUSSELL ST.,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
924061,RUSSELL ST.,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
924061,RUSSELL ST.,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.1
924061,RUSSELL ST.,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
924061,RUSSELL ST.,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
924061,RUSSELL ST.,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
924061,RUSSELL ST.,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.38
924061,RUSSELL ST.,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
924061,RUSSELL ST.,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.96
924061,RUSSELL ST.,2024-04-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,21.9
924061,RUSSELL ST.,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
924061,RUSSELL ST.,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
924061,RUSSELL ST.,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.9
924061,RUSSELL ST.,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
924061,RUSSELL ST.,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
924061,RUSSELL ST.,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
924061,RUSSELL ST.,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
924061,RUSSELL ST.,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
924061,RUSSELL ST.,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
924061,RUSSELL ST.,2024-04-18T09:50:00.000+00:00,feeder,1,N Current (RMS),A,7.0
924061,RUSSELL ST.,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
924061,RUSSELL ST.,2024-04-18T09:50:00.000+00:00,transformer,,Temperature,C,20.6
924061,RUSSELL ST.,2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
924061,RUSSELL ST.,2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
924061,RUSSELL ST.,2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
924061,RUSSELL ST.,2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
924061,RUSSELL ST.,2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
924061,RUSSELL ST.,2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
924061,RUSSELL ST.,2024-04-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
924061,RUSSELL ST.,2024-04-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
924061,RUSSELL ST.,2024-04-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
924061,RUSSELL ST.,2024-04-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,45.31
924061,RUSSELL ST.,2024-04-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,51.11
924061,RUSSELL ST.,2024-04-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.05
924061,RUSSELL ST.,2024-04-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,94.9
924061,RUSSELL ST.,2024-04-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
924061,RUSSELL ST.,2024-04-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
924061,RUSSELL ST.,2024-04-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
924061,RUSSELL ST.,2024-04-18T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.95
924061,RUSSELL ST.,2024-04-18T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.94
924061,RUSSELL ST.,2024-04-18T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.8
924061,RUSSELL ST.,2024-04-18T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.34
924061,RUSSELL ST.,2024-04-18T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.77
924061,RUSSELL ST.,2024-04-18T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.26
924061,RUSSELL ST.,2024-04-18T09:40:00.000+00:00,feeder,6,N Current (RMS),A,21.5
924061,RUSSELL ST.,2024-04-18T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.8
924061,RUSSELL ST.,2024-04-18T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,29.5
924061,RUSSELL ST.,2024-04-18T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,26.3
924061,RUSSELL ST.,2024-04-18T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
924061,RUSSELL ST.,2024-04-18T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
924061,RUSSELL ST.,2024-04-18T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
924061,RUSSELL ST.,2024-04-18T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.95
924061,RUSSELL ST.,2024-04-18T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.84
924061,RUSSELL ST.,2024-04-18T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.75
924061,RUSSELL ST.,2024-04-18T09:40:00.000+00:00,feeder,5,N Current (RMS),A,47.9
924061,RUSSELL ST.,2024-04-18T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,60.1
924061,RUSSELL ST.,2024-04-18T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
924061,RUSSELL ST.,2024-04-18T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
924061,RUSSELL ST.,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
924061,RUSSELL ST.,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
924061,RUSSELL ST.,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
924061,RUSSELL ST.,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.87
924061,RUSSELL ST.,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.01
924061,RUSSELL ST.,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.32
924061,RUSSELL ST.,2024-04-18T09:40:00.000+00:00,feeder,4,N Current (RMS),A,19.8
924061,RUSSELL ST.,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
924061,RUSSELL ST.,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
924061,RUSSELL ST.,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
924061,RUSSELL ST.,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
924061,RUSSELL ST.,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.73
924061,RUSSELL ST.,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.88
924061,RUSSELL ST.,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.77
924061,RUSSELL ST.,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.31
924061,RUSSELL ST.,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.55
924061,RUSSELL ST.,2024-04-18T09:40:00.000+00:00,feeder,3,N Current (RMS),A,35.0
924061,RUSSELL ST.,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
924061,RUSSELL ST.,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
924061,RUSSELL ST.,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.4
924061,RUSSELL ST.,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
924061,RUSSELL ST.,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
924061,RUSSELL ST.,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
924061,RUSSELL ST.,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.21
924061,RUSSELL ST.,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.04
924061,RUSSELL ST.,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.55
924061,RUSSELL ST.,2024-04-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,25.9
924061,RUSSELL ST.,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
924061,RUSSELL ST.,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
924061,RUSSELL ST.,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.3
924061,RUSSELL ST.,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
924061,RUSSELL ST.,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
924061,RUSSELL ST.,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
924061,RUSSELL ST.,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.26
924061,RUSSELL ST.,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.2
924061,RUSSELL ST.,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
924061,RUSSELL ST.,2024-04-18T09:40:00.000+00:00,feeder,1,N Current (RMS),A,6.0
924061,RUSSELL ST.,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
924061,RUSSELL ST.,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
924061,RUSSELL ST.,2024-04-18T09:40:00.000+00:00,transformer,,Temperature,C,20.6
924061,RUSSELL ST.,2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
924061,RUSSELL ST.,2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
924061,RUSSELL ST.,2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
924061,RUSSELL ST.,2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
924061,RUSSELL ST.,2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
924061,RUSSELL ST.,2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
924061,RUSSELL ST.,2024-04-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
924061,RUSSELL ST.,2024-04-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
924061,RUSSELL ST.,2024-04-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
924061,RUSSELL ST.,2024-04-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,49.39
924061,RUSSELL ST.,2024-04-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.18
924061,RUSSELL ST.,2024-04-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,51.16
924061,RUSSELL ST.,2024-04-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
924061,RUSSELL ST.,2024-04-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
924061,RUSSELL ST.,2024-04-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
924061,RUSSELL ST.,2024-04-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
924061,RUSSELL ST.,2024-04-18T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.9
924061,RUSSELL ST.,2024-04-18T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.84
924061,RUSSELL ST.,2024-04-18T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.96
924061,RUSSELL ST.,2024-04-18T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.38
924061,RUSSELL ST.,2024-04-18T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.5
924061,RUSSELL ST.,2024-04-18T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.52
924061,RUSSELL ST.,2024-04-18T09:30:00.000+00:00,feeder,6,N Current (RMS),A,22.5
924061,RUSSELL ST.,2024-04-18T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.0
924061,RUSSELL ST.,2024-04-18T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,37.5
924061,RUSSELL ST.,2024-04-18T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,21.1
924061,RUSSELL ST.,2024-04-18T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
924061,RUSSELL ST.,2024-04-18T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
924061,RUSSELL ST.,2024-04-18T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
924061,RUSSELL ST.,2024-04-18T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.41
924061,RUSSELL ST.,2024-04-18T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.11
924061,RUSSELL ST.,2024-04-18T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.83
924061,RUSSELL ST.,2024-04-18T09:30:00.000+00:00,feeder,5,N Current (RMS),A,59.9
924061,RUSSELL ST.,2024-04-18T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,74.7
924061,RUSSELL ST.,2024-04-18T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
924061,RUSSELL ST.,2024-04-18T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
924061,RUSSELL ST.,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
924061,RUSSELL ST.,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
924061,RUSSELL ST.,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
924061,RUSSELL ST.,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.77
924061,RUSSELL ST.,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.43
924061,RUSSELL ST.,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.32
924061,RUSSELL ST.,2024-04-18T09:30:00.000+00:00,feeder,4,N Current (RMS),A,40.0
924061,RUSSELL ST.,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.6
924061,RUSSELL ST.,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
924061,RUSSELL ST.,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
924061,RUSSELL ST.,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
924061,RUSSELL ST.,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.54
924061,RUSSELL ST.,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
924061,RUSSELL ST.,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.41
924061,RUSSELL ST.,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.33
924061,RUSSELL ST.,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.58
924061,RUSSELL ST.,2024-04-18T09:30:00.000+00:00,feeder,3,N Current (RMS),A,42.3
924061,RUSSELL ST.,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
924061,RUSSELL ST.,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
924061,RUSSELL ST.,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,100.1
924061,RUSSELL ST.,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
924061,RUSSELL ST.,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
924061,RUSSELL ST.,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
924061,RUSSELL ST.,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.81
924061,RUSSELL ST.,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.95
924061,RUSSELL ST.,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.6
924061,RUSSELL ST.,2024-04-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,26.6
924061,RUSSELL ST.,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
924061,RUSSELL ST.,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.5
924061,RUSSELL ST.,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.4
924061,RUSSELL ST.,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
924061,RUSSELL ST.,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
924061,RUSSELL ST.,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
924061,RUSSELL ST.,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.37
924061,RUSSELL ST.,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
924061,RUSSELL ST.,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
924061,RUSSELL ST.,2024-04-18T09:30:00.000+00:00,feeder,1,N Current (RMS),A,5.8
924061,RUSSELL ST.,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
924061,RUSSELL ST.,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
924061,RUSSELL ST.,2024-04-18T09:30:00.000+00:00,transformer,,Temperature,C,20.6
924061,RUSSELL ST.,2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
924061,RUSSELL ST.,2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
924061,RUSSELL ST.,2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
924061,RUSSELL ST.,2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
924061,RUSSELL ST.,2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
924061,RUSSELL ST.,2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
924061,RUSSELL ST.,2024-04-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
924061,RUSSELL ST.,2024-04-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
924061,RUSSELL ST.,2024-04-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
924061,RUSSELL ST.,2024-04-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,63.15
924061,RUSSELL ST.,2024-04-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,45.58
924061,RUSSELL ST.,2024-04-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,53.68
924061,RUSSELL ST.,2024-04-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,96.3
924061,RUSSELL ST.,2024-04-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.9
924061,RUSSELL ST.,2024-04-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
924061,RUSSELL ST.,2024-04-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
924061,RUSSELL ST.,2024-04-18T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.59
924061,RUSSELL ST.,2024-04-18T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.58
924061,RUSSELL ST.,2024-04-18T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.69
924061,RUSSELL ST.,2024-04-18T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.35
924061,RUSSELL ST.,2024-04-18T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.29
924061,RUSSELL ST.,2024-04-18T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.69
924061,RUSSELL ST.,2024-04-18T09:20:00.000+00:00,feeder,6,N Current (RMS),A,18.4
924061,RUSSELL ST.,2024-04-18T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.0
924061,RUSSELL ST.,2024-04-18T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,31.9
924061,RUSSELL ST.,2024-04-18T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,27.0
924061,RUSSELL ST.,2024-04-18T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
924061,RUSSELL ST.,2024-04-18T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
924061,RUSSELL ST.,2024-04-18T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
924061,RUSSELL ST.,2024-04-18T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.48
924061,RUSSELL ST.,2024-04-18T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.5
924061,RUSSELL ST.,2024-04-18T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.68
924061,RUSSELL ST.,2024-04-18T09:20:00.000+00:00,feeder,5,N Current (RMS),A,50.1
924061,RUSSELL ST.,2024-04-18T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,66.5
924061,RUSSELL ST.,2024-04-18T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
924061,RUSSELL ST.,2024-04-18T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.8
924061,RUSSELL ST.,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
924061,RUSSELL ST.,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
924061,RUSSELL ST.,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
924061,RUSSELL ST.,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.46
924061,RUSSELL ST.,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.02
924061,RUSSELL ST.,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.94
924061,RUSSELL ST.,2024-04-18T09:20:00.000+00:00,feeder,4,N Current (RMS),A,18.5
924061,RUSSELL ST.,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
924061,RUSSELL ST.,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
924061,RUSSELL ST.,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
924061,RUSSELL ST.,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
924061,RUSSELL ST.,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.11
924061,RUSSELL ST.,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.06
924061,RUSSELL ST.,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.41
924061,RUSSELL ST.,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.54
924061,RUSSELL ST.,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.2
924061,RUSSELL ST.,2024-04-18T09:20:00.000+00:00,feeder,3,N Current (RMS),A,54.7
924061,RUSSELL ST.,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,86.7
924061,RUSSELL ST.,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
924061,RUSSELL ST.,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
924061,RUSSELL ST.,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
924061,RUSSELL ST.,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
924061,RUSSELL ST.,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
924061,RUSSELL ST.,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.16
924061,RUSSELL ST.,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.36
924061,RUSSELL ST.,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.97
924061,RUSSELL ST.,2024-04-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,23.6
924061,RUSSELL ST.,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.1
924061,RUSSELL ST.,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.2
924061,RUSSELL ST.,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
924061,RUSSELL ST.,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
924061,RUSSELL ST.,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
924061,RUSSELL ST.,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
924061,RUSSELL ST.,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
924061,RUSSELL ST.,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
924061,RUSSELL ST.,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
924061,RUSSELL ST.,2024-04-18T09:20:00.000+00:00,feeder,1,N Current (RMS),A,6.5
924061,RUSSELL ST.,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
924061,RUSSELL ST.,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
924061,RUSSELL ST.,2024-04-18T09:20:00.000+00:00,transformer,,Temperature,C,20.5
924061,RUSSELL ST.,2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
924061,RUSSELL ST.,2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
924061,RUSSELL ST.,2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
924061,RUSSELL ST.,2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
924061,RUSSELL ST.,2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
924061,RUSSELL ST.,2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
924061,RUSSELL ST.,2024-04-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
924061,RUSSELL ST.,2024-04-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
924061,RUSSELL ST.,2024-04-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
924061,RUSSELL ST.,2024-04-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,65.32
924061,RUSSELL ST.,2024-04-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.96
924061,RUSSELL ST.,2024-04-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,48.22
924061,RUSSELL ST.,2024-04-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,126.1
924061,RUSSELL ST.,2024-04-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.3
924061,RUSSELL ST.,2024-04-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
924061,RUSSELL ST.,2024-04-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
924061,RUSSELL ST.,2024-04-18T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.24
924061,RUSSELL ST.,2024-04-18T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.69
924061,RUSSELL ST.,2024-04-18T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.81
924061,RUSSELL ST.,2024-04-18T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.49
924061,RUSSELL ST.,2024-04-18T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.65
924061,RUSSELL ST.,2024-04-18T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.89
924061,RUSSELL ST.,2024-04-18T09:10:00.000+00:00,feeder,6,N Current (RMS),A,18.1
924061,RUSSELL ST.,2024-04-18T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.1
924061,RUSSELL ST.,2024-04-18T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.6
924061,RUSSELL ST.,2024-04-18T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,21.8
924061,RUSSELL ST.,2024-04-18T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
924061,RUSSELL ST.,2024-04-18T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
924061,RUSSELL ST.,2024-04-18T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
924061,RUSSELL ST.,2024-04-18T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.47
924061,RUSSELL ST.,2024-04-18T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.27
924061,RUSSELL ST.,2024-04-18T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.88
924061,RUSSELL ST.,2024-04-18T09:10:00.000+00:00,feeder,5,N Current (RMS),A,62.7
924061,RUSSELL ST.,2024-04-18T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,80.6
924061,RUSSELL ST.,2024-04-18T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.1
924061,RUSSELL ST.,2024-04-18T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
924061,RUSSELL ST.,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
924061,RUSSELL ST.,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
924061,RUSSELL ST.,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
924061,RUSSELL ST.,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.13
924061,RUSSELL ST.,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.06
924061,RUSSELL ST.,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.32
924061,RUSSELL ST.,2024-04-18T09:10:00.000+00:00,feeder,4,N Current (RMS),A,16.8
924061,RUSSELL ST.,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
924061,RUSSELL ST.,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
924061,RUSSELL ST.,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
924061,RUSSELL ST.,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
924061,RUSSELL ST.,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.62
924061,RUSSELL ST.,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.56
924061,RUSSELL ST.,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.3
924061,RUSSELL ST.,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.13
924061,RUSSELL ST.,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.9
924061,RUSSELL ST.,2024-04-18T09:10:00.000+00:00,feeder,3,N Current (RMS),A,34.8
924061,RUSSELL ST.,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.7
924061,RUSSELL ST.,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
924061,RUSSELL ST.,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.9
924061,RUSSELL ST.,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
924061,RUSSELL ST.,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
924061,RUSSELL ST.,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
924061,RUSSELL ST.,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.08
924061,RUSSELL ST.,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.57
924061,RUSSELL ST.,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.85
924061,RUSSELL ST.,2024-04-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,37.1
924061,RUSSELL ST.,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.1
924061,RUSSELL ST.,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,99.6
924061,RUSSELL ST.,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.7
924061,RUSSELL ST.,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
924061,RUSSELL ST.,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
924061,RUSSELL ST.,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
924061,RUSSELL ST.,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
924061,RUSSELL ST.,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
924061,RUSSELL ST.,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
924061,RUSSELL ST.,2024-04-18T09:10:00.000+00:00,feeder,1,N Current (RMS),A,6.1
924061,RUSSELL ST.,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
924061,RUSSELL ST.,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
924061,RUSSELL ST.,2024-04-18T09:10:00.000+00:00,transformer,,Temperature,C,20.5
924061,RUSSELL ST.,2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
924061,RUSSELL ST.,2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
924061,RUSSELL ST.,2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
924061,RUSSELL ST.,2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
924061,RUSSELL ST.,2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
924061,RUSSELL ST.,2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
924061,RUSSELL ST.,2024-04-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
924061,RUSSELL ST.,2024-04-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
924061,RUSSELL ST.,2024-04-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
924061,RUSSELL ST.,2024-04-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,57.85
924061,RUSSELL ST.,2024-04-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,51.92
924061,RUSSELL ST.,2024-04-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.69
924061,RUSSELL ST.,2024-04-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,101.7
924061,RUSSELL ST.,2024-04-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
924061,RUSSELL ST.,2024-04-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
924061,RUSSELL ST.,2024-04-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
924061,RUSSELL ST.,2024-04-18T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.35
924061,RUSSELL ST.,2024-04-18T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.59
924061,RUSSELL ST.,2024-04-18T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.88
924061,RUSSELL ST.,2024-04-18T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.6
924061,RUSSELL ST.,2024-04-18T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.85
924061,RUSSELL ST.,2024-04-18T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.38
924061,RUSSELL ST.,2024-04-18T09:00:00.000+00:00,feeder,6,N Current (RMS),A,19.3
924061,RUSSELL ST.,2024-04-18T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
924061,RUSSELL ST.,2024-04-18T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,30.7
924061,RUSSELL ST.,2024-04-18T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,23.5
924061,RUSSELL ST.,2024-04-18T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
924061,RUSSELL ST.,2024-04-18T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
924061,RUSSELL ST.,2024-04-18T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
924061,RUSSELL ST.,2024-04-18T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.54
924061,RUSSELL ST.,2024-04-18T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.25
924061,RUSSELL ST.,2024-04-18T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.81
924061,RUSSELL ST.,2024-04-18T09:00:00.000+00:00,feeder,5,N Current (RMS),A,41.9
924061,RUSSELL ST.,2024-04-18T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,62.4
924061,RUSSELL ST.,2024-04-18T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.8
924061,RUSSELL ST.,2024-04-18T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.5
924061,RUSSELL ST.,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
924061,RUSSELL ST.,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
924061,RUSSELL ST.,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
924061,RUSSELL ST.,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.29
924061,RUSSELL ST.,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.2
924061,RUSSELL ST.,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.05
924061,RUSSELL ST.,2024-04-18T09:00:00.000+00:00,feeder,4,N Current (RMS),A,18.8
924061,RUSSELL ST.,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
924061,RUSSELL ST.,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
924061,RUSSELL ST.,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
924061,RUSSELL ST.,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
924061,RUSSELL ST.,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.71
924061,RUSSELL ST.,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.07
924061,RUSSELL ST.,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.9
924061,RUSSELL ST.,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.74
924061,RUSSELL ST.,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.19
924061,RUSSELL ST.,2024-04-18T09:00:00.000+00:00,feeder,3,N Current (RMS),A,35.6
924061,RUSSELL ST.,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
