Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
924061,RUSSELL ST.,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
924061,RUSSELL ST.,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
924061,RUSSELL ST.,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
924061,RUSSELL ST.,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
924061,RUSSELL ST.,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.86
924061,RUSSELL ST.,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.4
924061,RUSSELL ST.,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.16
924061,RUSSELL ST.,2024-04-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,24.1
924061,RUSSELL ST.,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.3
924061,RUSSELL ST.,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
924061,RUSSELL ST.,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
924061,RUSSELL ST.,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
924061,RUSSELL ST.,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
924061,RUSSELL ST.,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
924061,RUSSELL ST.,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
924061,RUSSELL ST.,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
924061,RUSSELL ST.,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
924061,RUSSELL ST.,2024-04-18T09:00:00.000+00:00,feeder,1,N Current (RMS),A,6.3
924061,RUSSELL ST.,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
924061,RUSSELL ST.,2024-04-18T09:00:00.000+00:00,transformer,,Temperature,C,20.5
924061,RUSSELL ST.,2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
924061,RUSSELL ST.,2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
924061,RUSSELL ST.,2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
924061,RUSSELL ST.,2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
924061,RUSSELL ST.,2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
924061,RUSSELL ST.,2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
924061,RUSSELL ST.,2024-04-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
924061,RUSSELL ST.,2024-04-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
924061,RUSSELL ST.,2024-04-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
924061,RUSSELL ST.,2024-04-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,57.58
924061,RUSSELL ST.,2024-04-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,44.7
924061,RUSSELL ST.,2024-04-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,44.39
924061,RUSSELL ST.,2024-04-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
924061,RUSSELL ST.,2024-04-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
924061,RUSSELL ST.,2024-04-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
924061,RUSSELL ST.,2024-04-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
924061,RUSSELL ST.,2024-04-18T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.59
924061,RUSSELL ST.,2024-04-18T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.39
924061,RUSSELL ST.,2024-04-18T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.72
924061,RUSSELL ST.,2024-04-18T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.78
924061,RUSSELL ST.,2024-04-18T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.09
924061,RUSSELL ST.,2024-04-18T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.07
924061,RUSSELL ST.,2024-04-18T08:50:00.000+00:00,feeder,6,N Current (RMS),A,37.0
924061,RUSSELL ST.,2024-04-18T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.8
924061,RUSSELL ST.,2024-04-18T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,60.7
924061,RUSSELL ST.,2024-04-18T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,25.5
924061,RUSSELL ST.,2024-04-18T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
924061,RUSSELL ST.,2024-04-18T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
924061,RUSSELL ST.,2024-04-18T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.51
924061,RUSSELL ST.,2024-04-18T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.14
924061,RUSSELL ST.,2024-04-18T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.91
924061,RUSSELL ST.,2024-04-18T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.53
924061,RUSSELL ST.,2024-04-18T08:50:00.000+00:00,feeder,5,N Current (RMS),A,29.3
924061,RUSSELL ST.,2024-04-18T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,52.7
924061,RUSSELL ST.,2024-04-18T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.7
924061,RUSSELL ST.,2024-04-18T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.9
924061,RUSSELL ST.,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
924061,RUSSELL ST.,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
924061,RUSSELL ST.,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
924061,RUSSELL ST.,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.27
924061,RUSSELL ST.,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.75
924061,RUSSELL ST.,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.76
924061,RUSSELL ST.,2024-04-18T08:50:00.000+00:00,feeder,4,N Current (RMS),A,26.5
924061,RUSSELL ST.,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.1
924061,RUSSELL ST.,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
924061,RUSSELL ST.,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
924061,RUSSELL ST.,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
924061,RUSSELL ST.,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.65
924061,RUSSELL ST.,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.41
924061,RUSSELL ST.,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.85
924061,RUSSELL ST.,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.94
924061,RUSSELL ST.,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.39
924061,RUSSELL ST.,2024-04-18T08:50:00.000+00:00,feeder,3,N Current (RMS),A,27.5
924061,RUSSELL ST.,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.4
924061,RUSSELL ST.,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
924061,RUSSELL ST.,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
924061,RUSSELL ST.,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
924061,RUSSELL ST.,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
924061,RUSSELL ST.,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
924061,RUSSELL ST.,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.03
924061,RUSSELL ST.,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.33
924061,RUSSELL ST.,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.16
924061,RUSSELL ST.,2024-04-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,24.0
924061,RUSSELL ST.,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.7
924061,RUSSELL ST.,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
924061,RUSSELL ST.,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.4
924061,RUSSELL ST.,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
924061,RUSSELL ST.,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
924061,RUSSELL ST.,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
924061,RUSSELL ST.,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
924061,RUSSELL ST.,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
924061,RUSSELL ST.,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
924061,RUSSELL ST.,2024-04-18T08:50:00.000+00:00,feeder,1,N Current (RMS),A,6.1
924061,RUSSELL ST.,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
924061,RUSSELL ST.,2024-04-18T08:50:00.000+00:00,transformer,,Temperature,C,20.5
924061,RUSSELL ST.,2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
924061,RUSSELL ST.,2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
924061,RUSSELL ST.,2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
924061,RUSSELL ST.,2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
924061,RUSSELL ST.,2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
924061,RUSSELL ST.,2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
924061,RUSSELL ST.,2024-04-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
924061,RUSSELL ST.,2024-04-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
924061,RUSSELL ST.,2024-04-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
924061,RUSSELL ST.,2024-04-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,56.39
924061,RUSSELL ST.,2024-04-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,49.28
924061,RUSSELL ST.,2024-04-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,47.75
924061,RUSSELL ST.,2024-04-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
924061,RUSSELL ST.,2024-04-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
924061,RUSSELL ST.,2024-04-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
924061,RUSSELL ST.,2024-04-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
924061,RUSSELL ST.,2024-04-18T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.78
924061,RUSSELL ST.,2024-04-18T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.35
924061,RUSSELL ST.,2024-04-18T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.16
924061,RUSSELL ST.,2024-04-18T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.92
924061,RUSSELL ST.,2024-04-18T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.45
924061,RUSSELL ST.,2024-04-18T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.03
924061,RUSSELL ST.,2024-04-18T08:40:00.000+00:00,feeder,6,N Current (RMS),A,23.8
924061,RUSSELL ST.,2024-04-18T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.2
924061,RUSSELL ST.,2024-04-18T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.3
924061,RUSSELL ST.,2024-04-18T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,31.6
924061,RUSSELL ST.,2024-04-18T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
924061,RUSSELL ST.,2024-04-18T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
924061,RUSSELL ST.,2024-04-18T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
924061,RUSSELL ST.,2024-04-18T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.71
924061,RUSSELL ST.,2024-04-18T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.38
924061,RUSSELL ST.,2024-04-18T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924061,RUSSELL ST.,2024-04-18T08:40:00.000+00:00,feeder,5,N Current (RMS),A,28.8
924061,RUSSELL ST.,2024-04-18T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,50.9
924061,RUSSELL ST.,2024-04-18T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.1
924061,RUSSELL ST.,2024-04-18T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.1
924061,RUSSELL ST.,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
924061,RUSSELL ST.,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
924061,RUSSELL ST.,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
924061,RUSSELL ST.,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.32
924061,RUSSELL ST.,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.94
924061,RUSSELL ST.,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.15
924061,RUSSELL ST.,2024-04-18T08:40:00.000+00:00,feeder,4,N Current (RMS),A,21.6
924061,RUSSELL ST.,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
924061,RUSSELL ST.,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
924061,RUSSELL ST.,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
924061,RUSSELL ST.,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
924061,RUSSELL ST.,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.86
924061,RUSSELL ST.,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.02
924061,RUSSELL ST.,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.73
924061,RUSSELL ST.,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.42
924061,RUSSELL ST.,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.8
924061,RUSSELL ST.,2024-04-18T08:40:00.000+00:00,feeder,3,N Current (RMS),A,24.7
924061,RUSSELL ST.,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.8
924061,RUSSELL ST.,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
924061,RUSSELL ST.,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
924061,RUSSELL ST.,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
924061,RUSSELL ST.,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
924061,RUSSELL ST.,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
924061,RUSSELL ST.,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.62
924061,RUSSELL ST.,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.48
924061,RUSSELL ST.,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.04
924061,RUSSELL ST.,2024-04-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,24.4
924061,RUSSELL ST.,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.9
924061,RUSSELL ST.,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.7
924061,RUSSELL ST.,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.6
924061,RUSSELL ST.,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924061,RUSSELL ST.,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
924061,RUSSELL ST.,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
924061,RUSSELL ST.,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
924061,RUSSELL ST.,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
924061,RUSSELL ST.,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
924061,RUSSELL ST.,2024-04-18T08:40:00.000+00:00,feeder,1,N Current (RMS),A,5.9
924061,RUSSELL ST.,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
924061,RUSSELL ST.,2024-04-18T08:40:00.000+00:00,transformer,,Temperature,C,20.5
924061,RUSSELL ST.,2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
924061,RUSSELL ST.,2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
924061,RUSSELL ST.,2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
924061,RUSSELL ST.,2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
924061,RUSSELL ST.,2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
924061,RUSSELL ST.,2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
924061,RUSSELL ST.,2024-04-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
924061,RUSSELL ST.,2024-04-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
924061,RUSSELL ST.,2024-04-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
924061,RUSSELL ST.,2024-04-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,58.58
924061,RUSSELL ST.,2024-04-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,47.9
924061,RUSSELL ST.,2024-04-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,49.88
924061,RUSSELL ST.,2024-04-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
924061,RUSSELL ST.,2024-04-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
924061,RUSSELL ST.,2024-04-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
924061,RUSSELL ST.,2024-04-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
924061,RUSSELL ST.,2024-04-18T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.97
924061,RUSSELL ST.,2024-04-18T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.36
924061,RUSSELL ST.,2024-04-18T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.98
924061,RUSSELL ST.,2024-04-18T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.54
924061,RUSSELL ST.,2024-04-18T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.79
924061,RUSSELL ST.,2024-04-18T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.56
924061,RUSSELL ST.,2024-04-18T08:30:00.000+00:00,feeder,6,N Current (RMS),A,27.8
924061,RUSSELL ST.,2024-04-18T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.2
924061,RUSSELL ST.,2024-04-18T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,34.2
924061,RUSSELL ST.,2024-04-18T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,35.7
924061,RUSSELL ST.,2024-04-18T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
924061,RUSSELL ST.,2024-04-18T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
924061,RUSSELL ST.,2024-04-18T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
924061,RUSSELL ST.,2024-04-18T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.22
924061,RUSSELL ST.,2024-04-18T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.05
924061,RUSSELL ST.,2024-04-18T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.45
924061,RUSSELL ST.,2024-04-18T08:30:00.000+00:00,feeder,5,N Current (RMS),A,47.0
924061,RUSSELL ST.,2024-04-18T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,61.7
924061,RUSSELL ST.,2024-04-18T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
924061,RUSSELL ST.,2024-04-18T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.8
924061,RUSSELL ST.,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
924061,RUSSELL ST.,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924061,RUSSELL ST.,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
924061,RUSSELL ST.,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.09
924061,RUSSELL ST.,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.15
924061,RUSSELL ST.,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.43
924061,RUSSELL ST.,2024-04-18T08:30:00.000+00:00,feeder,4,N Current (RMS),A,15.0
924061,RUSSELL ST.,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
924061,RUSSELL ST.,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
924061,RUSSELL ST.,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
924061,RUSSELL ST.,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
924061,RUSSELL ST.,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.67
924061,RUSSELL ST.,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.54
924061,RUSSELL ST.,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.18
924061,RUSSELL ST.,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.46
924061,RUSSELL ST.,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.29
924061,RUSSELL ST.,2024-04-18T08:30:00.000+00:00,feeder,3,N Current (RMS),A,29.8
924061,RUSSELL ST.,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.8
924061,RUSSELL ST.,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
924061,RUSSELL ST.,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
924061,RUSSELL ST.,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
924061,RUSSELL ST.,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
924061,RUSSELL ST.,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.65
924061,RUSSELL ST.,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.89
924061,RUSSELL ST.,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.95
924061,RUSSELL ST.,2024-04-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,20.9
924061,RUSSELL ST.,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.4
924061,RUSSELL ST.,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
924061,RUSSELL ST.,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.2
924061,RUSSELL ST.,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
924061,RUSSELL ST.,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
924061,RUSSELL ST.,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
924061,RUSSELL ST.,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.33
924061,RUSSELL ST.,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
924061,RUSSELL ST.,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
924061,RUSSELL ST.,2024-04-18T08:30:00.000+00:00,feeder,1,N Current (RMS),A,5.9
924061,RUSSELL ST.,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
924061,RUSSELL ST.,2024-04-18T08:30:00.000+00:00,transformer,,Temperature,C,20.5
924061,RUSSELL ST.,2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
924061,RUSSELL ST.,2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
924061,RUSSELL ST.,2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
924061,RUSSELL ST.,2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
924061,RUSSELL ST.,2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
924061,RUSSELL ST.,2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
924061,RUSSELL ST.,2024-04-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
924061,RUSSELL ST.,2024-04-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
924061,RUSSELL ST.,2024-04-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
924061,RUSSELL ST.,2024-04-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,56.01
924061,RUSSELL ST.,2024-04-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,47.56
924061,RUSSELL ST.,2024-04-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,43.51
924061,RUSSELL ST.,2024-04-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
924061,RUSSELL ST.,2024-04-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
924061,RUSSELL ST.,2024-04-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
924061,RUSSELL ST.,2024-04-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
924061,RUSSELL ST.,2024-04-18T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.42
924061,RUSSELL ST.,2024-04-18T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.34
924061,RUSSELL ST.,2024-04-18T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.73
924061,RUSSELL ST.,2024-04-18T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.83
924061,RUSSELL ST.,2024-04-18T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.64
924061,RUSSELL ST.,2024-04-18T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.85
924061,RUSSELL ST.,2024-04-18T08:20:00.000+00:00,feeder,6,N Current (RMS),A,24.1
924061,RUSSELL ST.,2024-04-18T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.5
924061,RUSSELL ST.,2024-04-18T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,40.6
924061,RUSSELL ST.,2024-04-18T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,30.1
924061,RUSSELL ST.,2024-04-18T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
924061,RUSSELL ST.,2024-04-18T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
924061,RUSSELL ST.,2024-04-18T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
924061,RUSSELL ST.,2024-04-18T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.73
924061,RUSSELL ST.,2024-04-18T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.66
924061,RUSSELL ST.,2024-04-18T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.37
924061,RUSSELL ST.,2024-04-18T08:20:00.000+00:00,feeder,5,N Current (RMS),A,43.8
924061,RUSSELL ST.,2024-04-18T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,59.1
924061,RUSSELL ST.,2024-04-18T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.1
924061,RUSSELL ST.,2024-04-18T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.9
924061,RUSSELL ST.,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
924061,RUSSELL ST.,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
924061,RUSSELL ST.,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
924061,RUSSELL ST.,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.01
924061,RUSSELL ST.,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924061,RUSSELL ST.,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.1
924061,RUSSELL ST.,2024-04-18T08:20:00.000+00:00,feeder,4,N Current (RMS),A,19.5
924061,RUSSELL ST.,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
924061,RUSSELL ST.,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
924061,RUSSELL ST.,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
924061,RUSSELL ST.,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
924061,RUSSELL ST.,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.7
924061,RUSSELL ST.,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.84
924061,RUSSELL ST.,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.87
924061,RUSSELL ST.,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.39
924061,RUSSELL ST.,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.09
924061,RUSSELL ST.,2024-04-18T08:20:00.000+00:00,feeder,3,N Current (RMS),A,20.3
924061,RUSSELL ST.,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
924061,RUSSELL ST.,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
924061,RUSSELL ST.,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
924061,RUSSELL ST.,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
924061,RUSSELL ST.,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
924061,RUSSELL ST.,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
924061,RUSSELL ST.,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924061,RUSSELL ST.,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.11
924061,RUSSELL ST.,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.08
924061,RUSSELL ST.,2024-04-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,23.7
924061,RUSSELL ST.,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.7
924061,RUSSELL ST.,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.1
924061,RUSSELL ST.,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.1
924061,RUSSELL ST.,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
924061,RUSSELL ST.,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
924061,RUSSELL ST.,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
924061,RUSSELL ST.,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.37
924061,RUSSELL ST.,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
924061,RUSSELL ST.,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
924061,RUSSELL ST.,2024-04-18T08:20:00.000+00:00,feeder,1,N Current (RMS),A,5.9
924061,RUSSELL ST.,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
924061,RUSSELL ST.,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
924061,RUSSELL ST.,2024-04-18T08:20:00.000+00:00,transformer,,Temperature,C,20.4
924061,RUSSELL ST.,2024-04-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
924061,RUSSELL ST.,2024-04-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
924061,RUSSELL ST.,2024-04-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
924061,RUSSELL ST.,2024-04-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
924061,RUSSELL ST.,2024-04-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
924061,RUSSELL ST.,2024-04-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
924061,RUSSELL ST.,2024-04-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
924061,RUSSELL ST.,2024-04-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
924061,RUSSELL ST.,2024-04-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
924061,RUSSELL ST.,2024-04-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,51.8
924061,RUSSELL ST.,2024-04-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,44.06
924061,RUSSELL ST.,2024-04-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,43.37
924061,RUSSELL ST.,2024-04-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
924061,RUSSELL ST.,2024-04-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
924061,RUSSELL ST.,2024-04-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
924061,RUSSELL ST.,2024-04-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
924061,RUSSELL ST.,2024-04-18T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.37
924061,RUSSELL ST.,2024-04-18T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.88
924061,RUSSELL ST.,2024-04-18T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.84
924061,RUSSELL ST.,2024-04-18T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.96
924061,RUSSELL ST.,2024-04-18T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.25
924061,RUSSELL ST.,2024-04-18T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.3
924061,RUSSELL ST.,2024-04-18T08:10:00.000+00:00,feeder,6,N Current (RMS),A,22.9
924061,RUSSELL ST.,2024-04-18T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.0
924061,RUSSELL ST.,2024-04-18T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,36.6
924061,RUSSELL ST.,2024-04-18T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,24.6
924061,RUSSELL ST.,2024-04-18T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
924061,RUSSELL ST.,2024-04-18T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
924061,RUSSELL ST.,2024-04-18T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
924061,RUSSELL ST.,2024-04-18T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.41
924061,RUSSELL ST.,2024-04-18T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.67
924061,RUSSELL ST.,2024-04-18T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.57
924061,RUSSELL ST.,2024-04-18T08:10:00.000+00:00,feeder,5,N Current (RMS),A,40.2
924061,RUSSELL ST.,2024-04-18T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,54.0
924061,RUSSELL ST.,2024-04-18T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
924061,RUSSELL ST.,2024-04-18T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.9
924061,RUSSELL ST.,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
924061,RUSSELL ST.,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924061,RUSSELL ST.,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.99
924061,RUSSELL ST.,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.94
924061,RUSSELL ST.,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.1
924061,RUSSELL ST.,2024-04-18T08:10:00.000+00:00,feeder,4,N Current (RMS),A,17.8
924061,RUSSELL ST.,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
924061,RUSSELL ST.,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
924061,RUSSELL ST.,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
924061,RUSSELL ST.,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
924061,RUSSELL ST.,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.34
924061,RUSSELL ST.,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
924061,RUSSELL ST.,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.04
924061,RUSSELL ST.,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.58
924061,RUSSELL ST.,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.53
924061,RUSSELL ST.,2024-04-18T08:10:00.000+00:00,feeder,3,N Current (RMS),A,26.1
924061,RUSSELL ST.,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.1
924061,RUSSELL ST.,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
924061,RUSSELL ST.,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
924061,RUSSELL ST.,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
924061,RUSSELL ST.,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
924061,RUSSELL ST.,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
924061,RUSSELL ST.,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.63
924061,RUSSELL ST.,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.5
924061,RUSSELL ST.,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.01
924061,RUSSELL ST.,2024-04-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,19.6
924061,RUSSELL ST.,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.4
924061,RUSSELL ST.,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
924061,RUSSELL ST.,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.8
924061,RUSSELL ST.,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
924061,RUSSELL ST.,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
924061,RUSSELL ST.,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
924061,RUSSELL ST.,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
924061,RUSSELL ST.,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
924061,RUSSELL ST.,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
924061,RUSSELL ST.,2024-04-18T08:10:00.000+00:00,feeder,1,N Current (RMS),A,5.9
924061,RUSSELL ST.,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
924061,RUSSELL ST.,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
924061,RUSSELL ST.,2024-04-18T08:10:00.000+00:00,transformer,,Temperature,C,20.4
924061,RUSSELL ST.,2024-04-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
924061,RUSSELL ST.,2024-04-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
924061,RUSSELL ST.,2024-04-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
924061,RUSSELL ST.,2024-04-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
924061,RUSSELL ST.,2024-04-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
924061,RUSSELL ST.,2024-04-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
924061,RUSSELL ST.,2024-04-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
924061,RUSSELL ST.,2024-04-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
924061,RUSSELL ST.,2024-04-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
924061,RUSSELL ST.,2024-04-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,53.39
924061,RUSSELL ST.,2024-04-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,45.18
924061,RUSSELL ST.,2024-04-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,42.31
924061,RUSSELL ST.,2024-04-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
924061,RUSSELL ST.,2024-04-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
924061,RUSSELL ST.,2024-04-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
924061,RUSSELL ST.,2024-04-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
924061,RUSSELL ST.,2024-04-18T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.39
924061,RUSSELL ST.,2024-04-18T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.81
924061,RUSSELL ST.,2024-04-18T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.11
924061,RUSSELL ST.,2024-04-18T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.18
924061,RUSSELL ST.,2024-04-18T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.07
924061,RUSSELL ST.,2024-04-18T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.87
924061,RUSSELL ST.,2024-04-18T08:00:00.000+00:00,feeder,6,N Current (RMS),A,19.9
924061,RUSSELL ST.,2024-04-18T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.7
924061,RUSSELL ST.,2024-04-18T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,28.9
924061,RUSSELL ST.,2024-04-18T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,27.1
924061,RUSSELL ST.,2024-04-18T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
924061,RUSSELL ST.,2024-04-18T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
924061,RUSSELL ST.,2024-04-18T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
924061,RUSSELL ST.,2024-04-18T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.09
924061,RUSSELL ST.,2024-04-18T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.87
924061,RUSSELL ST.,2024-04-18T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.47
924061,RUSSELL ST.,2024-04-18T08:00:00.000+00:00,feeder,5,N Current (RMS),A,45.7
924061,RUSSELL ST.,2024-04-18T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,60.6
924061,RUSSELL ST.,2024-04-18T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.7
924061,RUSSELL ST.,2024-04-18T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.3
924061,RUSSELL ST.,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
924061,RUSSELL ST.,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
924061,RUSSELL ST.,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
924061,RUSSELL ST.,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.07
924061,RUSSELL ST.,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.59
924061,RUSSELL ST.,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.52
924061,RUSSELL ST.,2024-04-18T08:00:00.000+00:00,feeder,4,N Current (RMS),A,15.4
924061,RUSSELL ST.,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
924061,RUSSELL ST.,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
924061,RUSSELL ST.,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
924061,RUSSELL ST.,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
924061,RUSSELL ST.,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.21
924061,RUSSELL ST.,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
924061,RUSSELL ST.,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.23
924061,RUSSELL ST.,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.88
924061,RUSSELL ST.,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.78
924061,RUSSELL ST.,2024-04-18T08:00:00.000+00:00,feeder,3,N Current (RMS),A,20.9
924061,RUSSELL ST.,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
924061,RUSSELL ST.,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.9
924061,RUSSELL ST.,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
924061,RUSSELL ST.,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
924061,RUSSELL ST.,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
924061,RUSSELL ST.,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
924061,RUSSELL ST.,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.44
924061,RUSSELL ST.,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.14
924061,RUSSELL ST.,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.81
924061,RUSSELL ST.,2024-04-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
924061,RUSSELL ST.,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.3
924061,RUSSELL ST.,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.1
924061,RUSSELL ST.,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.2
924061,RUSSELL ST.,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
924061,RUSSELL ST.,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
924061,RUSSELL ST.,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
924061,RUSSELL ST.,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
924061,RUSSELL ST.,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
924061,RUSSELL ST.,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
924061,RUSSELL ST.,2024-04-18T08:00:00.000+00:00,feeder,1,N Current (RMS),A,5.8
924061,RUSSELL ST.,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
924061,RUSSELL ST.,2024-04-18T08:00:00.000+00:00,transformer,,Temperature,C,20.4
924061,RUSSELL ST.,2024-04-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
924061,RUSSELL ST.,2024-04-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
924061,RUSSELL ST.,2024-04-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
924061,RUSSELL ST.,2024-04-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
924061,RUSSELL ST.,2024-04-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
924061,RUSSELL ST.,2024-04-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
924061,RUSSELL ST.,2024-04-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
924061,RUSSELL ST.,2024-04-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
924061,RUSSELL ST.,2024-04-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
924061,RUSSELL ST.,2024-04-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,52.3
924061,RUSSELL ST.,2024-04-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,45.76
924061,RUSSELL ST.,2024-04-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.18
924061,RUSSELL ST.,2024-04-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
924061,RUSSELL ST.,2024-04-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
924061,RUSSELL ST.,2024-04-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
924061,RUSSELL ST.,2024-04-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
924061,RUSSELL ST.,2024-04-18T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
924061,RUSSELL ST.,2024-04-18T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.61
924061,RUSSELL ST.,2024-04-18T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.1
924061,RUSSELL ST.,2024-04-18T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.47
924061,RUSSELL ST.,2024-04-18T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.86
924061,RUSSELL ST.,2024-04-18T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.77
924061,RUSSELL ST.,2024-04-18T07:50:00.000+00:00,feeder,6,N Current (RMS),A,28.8
924061,RUSSELL ST.,2024-04-18T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.6
924061,RUSSELL ST.,2024-04-18T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,54.0
924061,RUSSELL ST.,2024-04-18T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.7
924061,RUSSELL ST.,2024-04-18T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
924061,RUSSELL ST.,2024-04-18T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
924061,RUSSELL ST.,2024-04-18T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-18T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.12
924061,RUSSELL ST.,2024-04-18T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.87
924061,RUSSELL ST.,2024-04-18T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.07
924061,RUSSELL ST.,2024-04-18T07:50:00.000+00:00,feeder,5,N Current (RMS),A,45.0
924061,RUSSELL ST.,2024-04-18T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,60.6
924061,RUSSELL ST.,2024-04-18T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
924061,RUSSELL ST.,2024-04-18T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.3
924061,RUSSELL ST.,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
924061,RUSSELL ST.,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
924061,RUSSELL ST.,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
924061,RUSSELL ST.,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.93
924061,RUSSELL ST.,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.73
924061,RUSSELL ST.,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.53
924061,RUSSELL ST.,2024-04-18T07:50:00.000+00:00,feeder,4,N Current (RMS),A,27.5
924061,RUSSELL ST.,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
924061,RUSSELL ST.,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
924061,RUSSELL ST.,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
924061,RUSSELL ST.,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
924061,RUSSELL ST.,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.41
924061,RUSSELL ST.,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
924061,RUSSELL ST.,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.95
924061,RUSSELL ST.,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.49
924061,RUSSELL ST.,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.17
924061,RUSSELL ST.,2024-04-18T07:50:00.000+00:00,feeder,3,N Current (RMS),A,19.3
924061,RUSSELL ST.,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
924061,RUSSELL ST.,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.1
924061,RUSSELL ST.,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
924061,RUSSELL ST.,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
924061,RUSSELL ST.,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.86
924061,RUSSELL ST.,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
924061,RUSSELL ST.,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.17
924061,RUSSELL ST.,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.8
924061,RUSSELL ST.,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.04
924061,RUSSELL ST.,2024-04-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,28.2
924061,RUSSELL ST.,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.2
924061,RUSSELL ST.,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
924061,RUSSELL ST.,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
924061,RUSSELL ST.,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
924061,RUSSELL ST.,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
924061,RUSSELL ST.,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
924061,RUSSELL ST.,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
924061,RUSSELL ST.,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
924061,RUSSELL ST.,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
924061,RUSSELL ST.,2024-04-18T07:50:00.000+00:00,feeder,1,N Current (RMS),A,6.5
924061,RUSSELL ST.,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
924061,RUSSELL ST.,2024-04-18T07:50:00.000+00:00,transformer,,Temperature,C,20.3
924061,RUSSELL ST.,2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
924061,RUSSELL ST.,2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
924061,RUSSELL ST.,2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
924061,RUSSELL ST.,2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
924061,RUSSELL ST.,2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
924061,RUSSELL ST.,2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
924061,RUSSELL ST.,2024-04-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
924061,RUSSELL ST.,2024-04-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
924061,RUSSELL ST.,2024-04-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
924061,RUSSELL ST.,2024-04-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,56.92
924061,RUSSELL ST.,2024-04-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,55.99
924061,RUSSELL ST.,2024-04-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,42.43
924061,RUSSELL ST.,2024-04-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
924061,RUSSELL ST.,2024-04-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
924061,RUSSELL ST.,2024-04-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
924061,RUSSELL ST.,2024-04-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
