Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-18T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.17
924061,RUSSELL ST.,2024-04-18T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.47
924061,RUSSELL ST.,2024-04-18T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.15
924061,RUSSELL ST.,2024-04-18T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.79
924061,RUSSELL ST.,2024-04-18T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.75
924061,RUSSELL ST.,2024-04-18T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.04
924061,RUSSELL ST.,2024-04-18T07:40:00.000+00:00,feeder,6,N Current (RMS),A,31.4
924061,RUSSELL ST.,2024-04-18T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.7
924061,RUSSELL ST.,2024-04-18T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,50.8
924061,RUSSELL ST.,2024-04-18T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,36.0
924061,RUSSELL ST.,2024-04-18T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
924061,RUSSELL ST.,2024-04-18T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
924061,RUSSELL ST.,2024-04-18T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
924061,RUSSELL ST.,2024-04-18T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.64
924061,RUSSELL ST.,2024-04-18T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.4
924061,RUSSELL ST.,2024-04-18T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.12
924061,RUSSELL ST.,2024-04-18T07:40:00.000+00:00,feeder,5,N Current (RMS),A,46.4
924061,RUSSELL ST.,2024-04-18T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,62.9
924061,RUSSELL ST.,2024-04-18T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.3
924061,RUSSELL ST.,2024-04-18T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.4
924061,RUSSELL ST.,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
924061,RUSSELL ST.,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
924061,RUSSELL ST.,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
924061,RUSSELL ST.,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.22
924061,RUSSELL ST.,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.38
924061,RUSSELL ST.,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.82
924061,RUSSELL ST.,2024-04-18T07:40:00.000+00:00,feeder,4,N Current (RMS),A,29.0
924061,RUSSELL ST.,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
924061,RUSSELL ST.,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
924061,RUSSELL ST.,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
924061,RUSSELL ST.,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
924061,RUSSELL ST.,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.96
924061,RUSSELL ST.,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
924061,RUSSELL ST.,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.78
924061,RUSSELL ST.,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.47
924061,RUSSELL ST.,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.95
924061,RUSSELL ST.,2024-04-18T07:40:00.000+00:00,feeder,3,N Current (RMS),A,31.2
924061,RUSSELL ST.,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
924061,RUSSELL ST.,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.7
924061,RUSSELL ST.,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.1
924061,RUSSELL ST.,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
924061,RUSSELL ST.,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
924061,RUSSELL ST.,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
924061,RUSSELL ST.,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.64
924061,RUSSELL ST.,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.32
924061,RUSSELL ST.,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.57
924061,RUSSELL ST.,2024-04-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,37.7
924061,RUSSELL ST.,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
924061,RUSSELL ST.,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.2
924061,RUSSELL ST.,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.3
924061,RUSSELL ST.,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
924061,RUSSELL ST.,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
924061,RUSSELL ST.,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
924061,RUSSELL ST.,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
924061,RUSSELL ST.,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.04
924061,RUSSELL ST.,2024-04-18T07:40:00.000+00:00,feeder,1,N Current (RMS),A,6.3
924061,RUSSELL ST.,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
924061,RUSSELL ST.,2024-04-18T07:40:00.000+00:00,transformer,,Temperature,C,20.3
924061,RUSSELL ST.,2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
924061,RUSSELL ST.,2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
924061,RUSSELL ST.,2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
924061,RUSSELL ST.,2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
924061,RUSSELL ST.,2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
924061,RUSSELL ST.,2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
924061,RUSSELL ST.,2024-04-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
924061,RUSSELL ST.,2024-04-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
924061,RUSSELL ST.,2024-04-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
924061,RUSSELL ST.,2024-04-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,54.25
924061,RUSSELL ST.,2024-04-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,60.57
924061,RUSSELL ST.,2024-04-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,54.55
924061,RUSSELL ST.,2024-04-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
924061,RUSSELL ST.,2024-04-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
924061,RUSSELL ST.,2024-04-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.6
924061,RUSSELL ST.,2024-04-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
924061,RUSSELL ST.,2024-04-18T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.05
924061,RUSSELL ST.,2024-04-18T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.75
924061,RUSSELL ST.,2024-04-18T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.29
924061,RUSSELL ST.,2024-04-18T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.41
924061,RUSSELL ST.,2024-04-18T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.66
924061,RUSSELL ST.,2024-04-18T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.77
924061,RUSSELL ST.,2024-04-18T07:30:00.000+00:00,feeder,6,N Current (RMS),A,31.1
924061,RUSSELL ST.,2024-04-18T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.0
924061,RUSSELL ST.,2024-04-18T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,53.4
924061,RUSSELL ST.,2024-04-18T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,21.9
924061,RUSSELL ST.,2024-04-18T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
924061,RUSSELL ST.,2024-04-18T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
924061,RUSSELL ST.,2024-04-18T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
924061,RUSSELL ST.,2024-04-18T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.33
924061,RUSSELL ST.,2024-04-18T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.95
924061,RUSSELL ST.,2024-04-18T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.25
924061,RUSSELL ST.,2024-04-18T07:30:00.000+00:00,feeder,5,N Current (RMS),A,57.7
924061,RUSSELL ST.,2024-04-18T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,72.6
924061,RUSSELL ST.,2024-04-18T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
924061,RUSSELL ST.,2024-04-18T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
924061,RUSSELL ST.,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
924061,RUSSELL ST.,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
924061,RUSSELL ST.,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
924061,RUSSELL ST.,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.52
924061,RUSSELL ST.,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.53
924061,RUSSELL ST.,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
924061,RUSSELL ST.,2024-04-18T07:30:00.000+00:00,feeder,4,N Current (RMS),A,17.7
924061,RUSSELL ST.,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
924061,RUSSELL ST.,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
924061,RUSSELL ST.,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
924061,RUSSELL ST.,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
924061,RUSSELL ST.,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
924061,RUSSELL ST.,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
924061,RUSSELL ST.,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.35
924061,RUSSELL ST.,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.31
924061,RUSSELL ST.,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.78
924061,RUSSELL ST.,2024-04-18T07:30:00.000+00:00,feeder,3,N Current (RMS),A,36.9
924061,RUSSELL ST.,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.1
924061,RUSSELL ST.,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
924061,RUSSELL ST.,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.3
924061,RUSSELL ST.,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
924061,RUSSELL ST.,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
924061,RUSSELL ST.,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
924061,RUSSELL ST.,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.69
924061,RUSSELL ST.,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.61
924061,RUSSELL ST.,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.75
924061,RUSSELL ST.,2024-04-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,31.5
924061,RUSSELL ST.,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.8
924061,RUSSELL ST.,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,99.6
924061,RUSSELL ST.,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.9
924061,RUSSELL ST.,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
924061,RUSSELL ST.,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
924061,RUSSELL ST.,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
924061,RUSSELL ST.,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
924061,RUSSELL ST.,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.23
924061,RUSSELL ST.,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.05
924061,RUSSELL ST.,2024-04-18T07:30:00.000+00:00,feeder,1,N Current (RMS),A,6.4
924061,RUSSELL ST.,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
924061,RUSSELL ST.,2024-04-18T07:30:00.000+00:00,transformer,,Temperature,C,20.2
924061,RUSSELL ST.,2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
924061,RUSSELL ST.,2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
924061,RUSSELL ST.,2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
924061,RUSSELL ST.,2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
924061,RUSSELL ST.,2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
924061,RUSSELL ST.,2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
924061,RUSSELL ST.,2024-04-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
924061,RUSSELL ST.,2024-04-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
924061,RUSSELL ST.,2024-04-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
924061,RUSSELL ST.,2024-04-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,53.48
924061,RUSSELL ST.,2024-04-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,58.29
924061,RUSSELL ST.,2024-04-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,49.65
924061,RUSSELL ST.,2024-04-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
924061,RUSSELL ST.,2024-04-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
924061,RUSSELL ST.,2024-04-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
924061,RUSSELL ST.,2024-04-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
924061,RUSSELL ST.,2024-04-18T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
924061,RUSSELL ST.,2024-04-18T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.5
924061,RUSSELL ST.,2024-04-18T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.04
924061,RUSSELL ST.,2024-04-18T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.03
924061,RUSSELL ST.,2024-04-18T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.04
924061,RUSSELL ST.,2024-04-18T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.38
924061,RUSSELL ST.,2024-04-18T07:20:00.000+00:00,feeder,6,N Current (RMS),A,24.1
924061,RUSSELL ST.,2024-04-18T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.7
924061,RUSSELL ST.,2024-04-18T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,49.8
924061,RUSSELL ST.,2024-04-18T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,23.4
924061,RUSSELL ST.,2024-04-18T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.4
924061,RUSSELL ST.,2024-04-18T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
924061,RUSSELL ST.,2024-04-18T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
924061,RUSSELL ST.,2024-04-18T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.31
924061,RUSSELL ST.,2024-04-18T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.92
924061,RUSSELL ST.,2024-04-18T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.22
924061,RUSSELL ST.,2024-04-18T07:20:00.000+00:00,feeder,5,N Current (RMS),A,62.6
924061,RUSSELL ST.,2024-04-18T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,76.4
924061,RUSSELL ST.,2024-04-18T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.9
924061,RUSSELL ST.,2024-04-18T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.3
924061,RUSSELL ST.,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
924061,RUSSELL ST.,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
924061,RUSSELL ST.,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
924061,RUSSELL ST.,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.94
924061,RUSSELL ST.,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.1
924061,RUSSELL ST.,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.61
924061,RUSSELL ST.,2024-04-18T07:20:00.000+00:00,feeder,4,N Current (RMS),A,25.9
924061,RUSSELL ST.,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
924061,RUSSELL ST.,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.3
924061,RUSSELL ST.,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
924061,RUSSELL ST.,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
924061,RUSSELL ST.,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
924061,RUSSELL ST.,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
924061,RUSSELL ST.,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.41
924061,RUSSELL ST.,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.24
924061,RUSSELL ST.,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.93
924061,RUSSELL ST.,2024-04-18T07:20:00.000+00:00,feeder,3,N Current (RMS),A,40.8
924061,RUSSELL ST.,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.1
924061,RUSSELL ST.,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
924061,RUSSELL ST.,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,93.4
924061,RUSSELL ST.,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.52
924061,RUSSELL ST.,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
924061,RUSSELL ST.,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
924061,RUSSELL ST.,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.98
924061,RUSSELL ST.,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.32
924061,RUSSELL ST.,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.81
924061,RUSSELL ST.,2024-04-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,24.8
924061,RUSSELL ST.,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,101.4
924061,RUSSELL ST.,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,102.9
924061,RUSSELL ST.,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.0
924061,RUSSELL ST.,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
924061,RUSSELL ST.,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
924061,RUSSELL ST.,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
924061,RUSSELL ST.,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
924061,RUSSELL ST.,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
924061,RUSSELL ST.,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.37
924061,RUSSELL ST.,2024-04-18T07:20:00.000+00:00,feeder,1,N Current (RMS),A,6.0
924061,RUSSELL ST.,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
924061,RUSSELL ST.,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
924061,RUSSELL ST.,2024-04-18T07:20:00.000+00:00,transformer,,Temperature,C,20.1
924061,RUSSELL ST.,2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
924061,RUSSELL ST.,2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
924061,RUSSELL ST.,2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
924061,RUSSELL ST.,2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
924061,RUSSELL ST.,2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
924061,RUSSELL ST.,2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
924061,RUSSELL ST.,2024-04-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
924061,RUSSELL ST.,2024-04-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
924061,RUSSELL ST.,2024-04-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
924061,RUSSELL ST.,2024-04-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,65.11
924061,RUSSELL ST.,2024-04-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,60.9
924061,RUSSELL ST.,2024-04-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,54.32
924061,RUSSELL ST.,2024-04-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
924061,RUSSELL ST.,2024-04-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.1
924061,RUSSELL ST.,2024-04-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.9
924061,RUSSELL ST.,2024-04-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
924061,RUSSELL ST.,2024-04-18T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.23
924061,RUSSELL ST.,2024-04-18T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.48
924061,RUSSELL ST.,2024-04-18T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.95
924061,RUSSELL ST.,2024-04-18T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.55
924061,RUSSELL ST.,2024-04-18T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.28
924061,RUSSELL ST.,2024-04-18T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.75
924061,RUSSELL ST.,2024-04-18T07:10:00.000+00:00,feeder,6,N Current (RMS),A,21.6
924061,RUSSELL ST.,2024-04-18T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.8
924061,RUSSELL ST.,2024-04-18T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,46.7
924061,RUSSELL ST.,2024-04-18T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,24.2
924061,RUSSELL ST.,2024-04-18T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
924061,RUSSELL ST.,2024-04-18T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
924061,RUSSELL ST.,2024-04-18T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
924061,RUSSELL ST.,2024-04-18T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.91
924061,RUSSELL ST.,2024-04-18T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.97
924061,RUSSELL ST.,2024-04-18T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.28
924061,RUSSELL ST.,2024-04-18T07:10:00.000+00:00,feeder,5,N Current (RMS),A,38.2
924061,RUSSELL ST.,2024-04-18T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,52.3
924061,RUSSELL ST.,2024-04-18T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
924061,RUSSELL ST.,2024-04-18T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
924061,RUSSELL ST.,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
924061,RUSSELL ST.,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
924061,RUSSELL ST.,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
924061,RUSSELL ST.,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.36
924061,RUSSELL ST.,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.32
924061,RUSSELL ST.,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.1
924061,RUSSELL ST.,2024-04-18T07:10:00.000+00:00,feeder,4,N Current (RMS),A,22.9
924061,RUSSELL ST.,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
924061,RUSSELL ST.,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
924061,RUSSELL ST.,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
924061,RUSSELL ST.,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
924061,RUSSELL ST.,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.73
924061,RUSSELL ST.,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.83
924061,RUSSELL ST.,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.04
924061,RUSSELL ST.,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.27
924061,RUSSELL ST.,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.93
924061,RUSSELL ST.,2024-04-18T07:10:00.000+00:00,feeder,3,N Current (RMS),A,51.5
924061,RUSSELL ST.,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.3
924061,RUSSELL ST.,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
924061,RUSSELL ST.,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,95.5
924061,RUSSELL ST.,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.2
924061,RUSSELL ST.,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
924061,RUSSELL ST.,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
924061,RUSSELL ST.,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.72
924061,RUSSELL ST.,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.92
924061,RUSSELL ST.,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.36
924061,RUSSELL ST.,2024-04-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,18.0
924061,RUSSELL ST.,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,100.2
924061,RUSSELL ST.,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.8
924061,RUSSELL ST.,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.6
924061,RUSSELL ST.,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
924061,RUSSELL ST.,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
924061,RUSSELL ST.,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
924061,RUSSELL ST.,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
924061,RUSSELL ST.,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
924061,RUSSELL ST.,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
924061,RUSSELL ST.,2024-04-18T07:10:00.000+00:00,feeder,1,N Current (RMS),A,6.1
924061,RUSSELL ST.,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
924061,RUSSELL ST.,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
924061,RUSSELL ST.,2024-04-18T07:10:00.000+00:00,transformer,,Temperature,C,20.1
924061,RUSSELL ST.,2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
924061,RUSSELL ST.,2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
924061,RUSSELL ST.,2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
924061,RUSSELL ST.,2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
924061,RUSSELL ST.,2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
924061,RUSSELL ST.,2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
924061,RUSSELL ST.,2024-04-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
924061,RUSSELL ST.,2024-04-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
924061,RUSSELL ST.,2024-04-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
924061,RUSSELL ST.,2024-04-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,58.94
924061,RUSSELL ST.,2024-04-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
924061,RUSSELL ST.,2024-04-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,61.37
924061,RUSSELL ST.,2024-04-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
924061,RUSSELL ST.,2024-04-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
924061,RUSSELL ST.,2024-04-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
924061,RUSSELL ST.,2024-04-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
924061,RUSSELL ST.,2024-04-18T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.3
924061,RUSSELL ST.,2024-04-18T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.72
924061,RUSSELL ST.,2024-04-18T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.08
924061,RUSSELL ST.,2024-04-18T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.37
924061,RUSSELL ST.,2024-04-18T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.78
924061,RUSSELL ST.,2024-04-18T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.97
924061,RUSSELL ST.,2024-04-18T07:00:00.000+00:00,feeder,6,N Current (RMS),A,22.2
924061,RUSSELL ST.,2024-04-18T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.3
924061,RUSSELL ST.,2024-04-18T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,40.8
924061,RUSSELL ST.,2024-04-18T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,33.1
924061,RUSSELL ST.,2024-04-18T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
924061,RUSSELL ST.,2024-04-18T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
924061,RUSSELL ST.,2024-04-18T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
924061,RUSSELL ST.,2024-04-18T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.84
924061,RUSSELL ST.,2024-04-18T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.1
924061,RUSSELL ST.,2024-04-18T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.55
924061,RUSSELL ST.,2024-04-18T07:00:00.000+00:00,feeder,5,N Current (RMS),A,65.0
924061,RUSSELL ST.,2024-04-18T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,84.2
924061,RUSSELL ST.,2024-04-18T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
924061,RUSSELL ST.,2024-04-18T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.8
924061,RUSSELL ST.,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
924061,RUSSELL ST.,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
924061,RUSSELL ST.,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
924061,RUSSELL ST.,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.58
924061,RUSSELL ST.,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.11
924061,RUSSELL ST.,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.41
924061,RUSSELL ST.,2024-04-18T07:00:00.000+00:00,feeder,4,N Current (RMS),A,33.1
924061,RUSSELL ST.,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
924061,RUSSELL ST.,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
924061,RUSSELL ST.,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
924061,RUSSELL ST.,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
924061,RUSSELL ST.,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
924061,RUSSELL ST.,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.54
924061,RUSSELL ST.,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.03
924061,RUSSELL ST.,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.88
924061,RUSSELL ST.,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.87
924061,RUSSELL ST.,2024-04-18T07:00:00.000+00:00,feeder,3,N Current (RMS),A,41.0
924061,RUSSELL ST.,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
924061,RUSSELL ST.,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
924061,RUSSELL ST.,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
924061,RUSSELL ST.,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.69
924061,RUSSELL ST.,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
924061,RUSSELL ST.,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
924061,RUSSELL ST.,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.81
924061,RUSSELL ST.,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.17
924061,RUSSELL ST.,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.43
924061,RUSSELL ST.,2024-04-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,27.3
924061,RUSSELL ST.,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.5
924061,RUSSELL ST.,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,102.1
924061,RUSSELL ST.,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.9
924061,RUSSELL ST.,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
924061,RUSSELL ST.,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
924061,RUSSELL ST.,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
924061,RUSSELL ST.,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
924061,RUSSELL ST.,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
924061,RUSSELL ST.,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.99
924061,RUSSELL ST.,2024-04-18T07:00:00.000+00:00,feeder,1,N Current (RMS),A,6.9
924061,RUSSELL ST.,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
924061,RUSSELL ST.,2024-04-18T07:00:00.000+00:00,transformer,,Temperature,C,20.1
924061,RUSSELL ST.,2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
924061,RUSSELL ST.,2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
924061,RUSSELL ST.,2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
924061,RUSSELL ST.,2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
924061,RUSSELL ST.,2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
924061,RUSSELL ST.,2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
924061,RUSSELL ST.,2024-04-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
924061,RUSSELL ST.,2024-04-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
924061,RUSSELL ST.,2024-04-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
924061,RUSSELL ST.,2024-04-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,59.85
924061,RUSSELL ST.,2024-04-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,56.22
924061,RUSSELL ST.,2024-04-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,62.22
924061,RUSSELL ST.,2024-04-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
924061,RUSSELL ST.,2024-04-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
924061,RUSSELL ST.,2024-04-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
924061,RUSSELL ST.,2024-04-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
924061,RUSSELL ST.,2024-04-18T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.63
924061,RUSSELL ST.,2024-04-18T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.62
924061,RUSSELL ST.,2024-04-18T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.94
924061,RUSSELL ST.,2024-04-18T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.83
924061,RUSSELL ST.,2024-04-18T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.89
924061,RUSSELL ST.,2024-04-18T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.36
924061,RUSSELL ST.,2024-04-18T06:50:00.000+00:00,feeder,6,N Current (RMS),A,24.5
924061,RUSSELL ST.,2024-04-18T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.3
924061,RUSSELL ST.,2024-04-18T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,41.6
924061,RUSSELL ST.,2024-04-18T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,30.2
924061,RUSSELL ST.,2024-04-18T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
924061,RUSSELL ST.,2024-04-18T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
924061,RUSSELL ST.,2024-04-18T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
924061,RUSSELL ST.,2024-04-18T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.02
924061,RUSSELL ST.,2024-04-18T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.06
924061,RUSSELL ST.,2024-04-18T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.78
924061,RUSSELL ST.,2024-04-18T06:50:00.000+00:00,feeder,5,N Current (RMS),A,74.4
924061,RUSSELL ST.,2024-04-18T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,92.7
924061,RUSSELL ST.,2024-04-18T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.4
924061,RUSSELL ST.,2024-04-18T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.4
924061,RUSSELL ST.,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
924061,RUSSELL ST.,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
924061,RUSSELL ST.,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
924061,RUSSELL ST.,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.35
924061,RUSSELL ST.,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.63
924061,RUSSELL ST.,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.91
924061,RUSSELL ST.,2024-04-18T06:50:00.000+00:00,feeder,4,N Current (RMS),A,18.8
924061,RUSSELL ST.,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
924061,RUSSELL ST.,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
924061,RUSSELL ST.,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
924061,RUSSELL ST.,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
924061,RUSSELL ST.,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
924061,RUSSELL ST.,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.49
924061,RUSSELL ST.,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.37
924061,RUSSELL ST.,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.52
924061,RUSSELL ST.,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.82
924061,RUSSELL ST.,2024-04-18T06:50:00.000+00:00,feeder,3,N Current (RMS),A,47.7
924061,RUSSELL ST.,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.3
924061,RUSSELL ST.,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
924061,RUSSELL ST.,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.9
924061,RUSSELL ST.,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.16
924061,RUSSELL ST.,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.32
924061,RUSSELL ST.,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.89
924061,RUSSELL ST.,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.44
924061,RUSSELL ST.,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.88
924061,RUSSELL ST.,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.08
924061,RUSSELL ST.,2024-04-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,32.2
924061,RUSSELL ST.,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,95.2
924061,RUSSELL ST.,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,112.8
924061,RUSSELL ST.,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.3
924061,RUSSELL ST.,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
924061,RUSSELL ST.,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
924061,RUSSELL ST.,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
924061,RUSSELL ST.,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.3
924061,RUSSELL ST.,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.2
924061,RUSSELL ST.,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
924061,RUSSELL ST.,2024-04-18T06:50:00.000+00:00,feeder,1,N Current (RMS),A,6.3
924061,RUSSELL ST.,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
924061,RUSSELL ST.,2024-04-18T06:50:00.000+00:00,transformer,,Temperature,C,20.0
924061,RUSSELL ST.,2024-04-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
924061,RUSSELL ST.,2024-04-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
924061,RUSSELL ST.,2024-04-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
924061,RUSSELL ST.,2024-04-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
924061,RUSSELL ST.,2024-04-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
924061,RUSSELL ST.,2024-04-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
924061,RUSSELL ST.,2024-04-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
924061,RUSSELL ST.,2024-04-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
924061,RUSSELL ST.,2024-04-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
924061,RUSSELL ST.,2024-04-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,68.3
924061,RUSSELL ST.,2024-04-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,60.19
924061,RUSSELL ST.,2024-04-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,58.09
924061,RUSSELL ST.,2024-04-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
924061,RUSSELL ST.,2024-04-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.4
924061,RUSSELL ST.,2024-04-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
924061,RUSSELL ST.,2024-04-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
924061,RUSSELL ST.,2024-04-18T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.37
924061,RUSSELL ST.,2024-04-18T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.81
924061,RUSSELL ST.,2024-04-18T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.7
924061,RUSSELL ST.,2024-04-18T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.77
924061,RUSSELL ST.,2024-04-18T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.83
924061,RUSSELL ST.,2024-04-18T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.42
924061,RUSSELL ST.,2024-04-18T06:40:00.000+00:00,feeder,6,N Current (RMS),A,23.1
924061,RUSSELL ST.,2024-04-18T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.0
924061,RUSSELL ST.,2024-04-18T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,41.0
924061,RUSSELL ST.,2024-04-18T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,33.4
924061,RUSSELL ST.,2024-04-18T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
924061,RUSSELL ST.,2024-04-18T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
924061,RUSSELL ST.,2024-04-18T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
924061,RUSSELL ST.,2024-04-18T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.17
924061,RUSSELL ST.,2024-04-18T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.22
924061,RUSSELL ST.,2024-04-18T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.43
924061,RUSSELL ST.,2024-04-18T06:40:00.000+00:00,feeder,5,N Current (RMS),A,86.0
924061,RUSSELL ST.,2024-04-18T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,101.4
924061,RUSSELL ST.,2024-04-18T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
924061,RUSSELL ST.,2024-04-18T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
924061,RUSSELL ST.,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
924061,RUSSELL ST.,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
924061,RUSSELL ST.,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
924061,RUSSELL ST.,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.53
924061,RUSSELL ST.,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.66
924061,RUSSELL ST.,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.57
924061,RUSSELL ST.,2024-04-18T06:40:00.000+00:00,feeder,4,N Current (RMS),A,14.4
924061,RUSSELL ST.,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
924061,RUSSELL ST.,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
924061,RUSSELL ST.,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
924061,RUSSELL ST.,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
924061,RUSSELL ST.,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
924061,RUSSELL ST.,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.25
924061,RUSSELL ST.,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.64
924061,RUSSELL ST.,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.44
924061,RUSSELL ST.,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.23
924061,RUSSELL ST.,2024-04-18T06:40:00.000+00:00,feeder,3,N Current (RMS),A,35.1
924061,RUSSELL ST.,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
924061,RUSSELL ST.,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
924061,RUSSELL ST.,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.9
924061,RUSSELL ST.,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
924061,RUSSELL ST.,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.94
924061,RUSSELL ST.,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
924061,RUSSELL ST.,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.16
924061,RUSSELL ST.,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.82
924061,RUSSELL ST.,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.6
924061,RUSSELL ST.,2024-04-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,36.0
924061,RUSSELL ST.,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.5
924061,RUSSELL ST.,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,105.0
924061,RUSSELL ST.,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
924061,RUSSELL ST.,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
924061,RUSSELL ST.,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
924061,RUSSELL ST.,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
924061,RUSSELL ST.,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
924061,RUSSELL ST.,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
924061,RUSSELL ST.,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
924061,RUSSELL ST.,2024-04-18T06:40:00.000+00:00,feeder,1,N Current (RMS),A,6.3
924061,RUSSELL ST.,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
924061,RUSSELL ST.,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
924061,RUSSELL ST.,2024-04-18T06:40:00.000+00:00,transformer,,Temperature,C,20.0
924061,RUSSELL ST.,2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
924061,RUSSELL ST.,2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
924061,RUSSELL ST.,2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
924061,RUSSELL ST.,2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
924061,RUSSELL ST.,2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
924061,RUSSELL ST.,2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
924061,RUSSELL ST.,2024-04-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
924061,RUSSELL ST.,2024-04-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
924061,RUSSELL ST.,2024-04-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
924061,RUSSELL ST.,2024-04-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,63.61
924061,RUSSELL ST.,2024-04-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,60.19
924061,RUSSELL ST.,2024-04-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,53.21
924061,RUSSELL ST.,2024-04-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
924061,RUSSELL ST.,2024-04-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.7
924061,RUSSELL ST.,2024-04-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.6
924061,RUSSELL ST.,2024-04-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
924061,RUSSELL ST.,2024-04-18T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.14
924061,RUSSELL ST.,2024-04-18T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.6
924061,RUSSELL ST.,2024-04-18T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.37
924061,RUSSELL ST.,2024-04-18T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.55
924061,RUSSELL ST.,2024-04-18T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.39
924061,RUSSELL ST.,2024-04-18T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.91
924061,RUSSELL ST.,2024-04-18T06:30:00.000+00:00,feeder,6,N Current (RMS),A,44.0
924061,RUSSELL ST.,2024-04-18T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,16.5
924061,RUSSELL ST.,2024-04-18T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,68.4
924061,RUSSELL ST.,2024-04-18T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,41.8
924061,RUSSELL ST.,2024-04-18T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
924061,RUSSELL ST.,2024-04-18T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
924061,RUSSELL ST.,2024-04-18T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
924061,RUSSELL ST.,2024-04-18T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.51
924061,RUSSELL ST.,2024-04-18T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.4
924061,RUSSELL ST.,2024-04-18T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.38
924061,RUSSELL ST.,2024-04-18T06:30:00.000+00:00,feeder,5,N Current (RMS),A,80.4
924061,RUSSELL ST.,2024-04-18T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,94.4
924061,RUSSELL ST.,2024-04-18T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
924061,RUSSELL ST.,2024-04-18T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.9
924061,RUSSELL ST.,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
924061,RUSSELL ST.,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
924061,RUSSELL ST.,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
924061,RUSSELL ST.,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.53
924061,RUSSELL ST.,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.91
924061,RUSSELL ST.,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.53
924061,RUSSELL ST.,2024-04-18T06:30:00.000+00:00,feeder,4,N Current (RMS),A,16.1
924061,RUSSELL ST.,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
924061,RUSSELL ST.,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
924061,RUSSELL ST.,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
924061,RUSSELL ST.,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
924061,RUSSELL ST.,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
924061,RUSSELL ST.,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.57
924061,RUSSELL ST.,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.56
924061,RUSSELL ST.,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.18
924061,RUSSELL ST.,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.7
924061,RUSSELL ST.,2024-04-18T06:30:00.000+00:00,feeder,3,N Current (RMS),A,31.5
924061,RUSSELL ST.,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
