Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.2
924061,RUSSELL ST.,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
924061,RUSSELL ST.,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.59
924061,RUSSELL ST.,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.41
924061,RUSSELL ST.,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
924061,RUSSELL ST.,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.95
924061,RUSSELL ST.,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.05
924061,RUSSELL ST.,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.43
924061,RUSSELL ST.,2024-04-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,34.8
924061,RUSSELL ST.,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,89.4
924061,RUSSELL ST.,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,107.0
924061,RUSSELL ST.,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.4
924061,RUSSELL ST.,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
924061,RUSSELL ST.,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
924061,RUSSELL ST.,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
924061,RUSSELL ST.,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.33
924061,RUSSELL ST.,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.3
924061,RUSSELL ST.,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
924061,RUSSELL ST.,2024-04-18T06:30:00.000+00:00,feeder,1,N Current (RMS),A,7.4
924061,RUSSELL ST.,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
924061,RUSSELL ST.,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
924061,RUSSELL ST.,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
924061,RUSSELL ST.,2024-04-18T06:30:00.000+00:00,transformer,,Temperature,C,20.0
924061,RUSSELL ST.,2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
924061,RUSSELL ST.,2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
924061,RUSSELL ST.,2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
924061,RUSSELL ST.,2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
924061,RUSSELL ST.,2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
924061,RUSSELL ST.,2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
924061,RUSSELL ST.,2024-04-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
924061,RUSSELL ST.,2024-04-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
924061,RUSSELL ST.,2024-04-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
924061,RUSSELL ST.,2024-04-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,72.44
924061,RUSSELL ST.,2024-04-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,75.22
924061,RUSSELL ST.,2024-04-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,49.13
924061,RUSSELL ST.,2024-04-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,129.4
924061,RUSSELL ST.,2024-04-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,291.7
924061,RUSSELL ST.,2024-04-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.6
924061,RUSSELL ST.,2024-04-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
924061,RUSSELL ST.,2024-04-18T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.44
924061,RUSSELL ST.,2024-04-18T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.45
924061,RUSSELL ST.,2024-04-18T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.4
924061,RUSSELL ST.,2024-04-18T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.17
924061,RUSSELL ST.,2024-04-18T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,19.16
924061,RUSSELL ST.,2024-04-18T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.86
924061,RUSSELL ST.,2024-04-18T06:20:00.000+00:00,feeder,6,N Current (RMS),A,44.4
924061,RUSSELL ST.,2024-04-18T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.8
924061,RUSSELL ST.,2024-04-18T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,78.3
924061,RUSSELL ST.,2024-04-18T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.6
924061,RUSSELL ST.,2024-04-18T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
924061,RUSSELL ST.,2024-04-18T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
924061,RUSSELL ST.,2024-04-18T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
924061,RUSSELL ST.,2024-04-18T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.37
924061,RUSSELL ST.,2024-04-18T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.26
924061,RUSSELL ST.,2024-04-18T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.79
924061,RUSSELL ST.,2024-04-18T06:20:00.000+00:00,feeder,5,N Current (RMS),A,68.1
924061,RUSSELL ST.,2024-04-18T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,89.5
924061,RUSSELL ST.,2024-04-18T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
924061,RUSSELL ST.,2024-04-18T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.6
924061,RUSSELL ST.,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
924061,RUSSELL ST.,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
924061,RUSSELL ST.,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
924061,RUSSELL ST.,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.46
924061,RUSSELL ST.,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.58
924061,RUSSELL ST.,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.4
924061,RUSSELL ST.,2024-04-18T06:20:00.000+00:00,feeder,4,N Current (RMS),A,17.9
924061,RUSSELL ST.,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
924061,RUSSELL ST.,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
924061,RUSSELL ST.,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
924061,RUSSELL ST.,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
924061,RUSSELL ST.,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
924061,RUSSELL ST.,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.25
924061,RUSSELL ST.,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.06
924061,RUSSELL ST.,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.73
924061,RUSSELL ST.,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.9
924061,RUSSELL ST.,2024-04-18T06:20:00.000+00:00,feeder,3,N Current (RMS),A,22.9
924061,RUSSELL ST.,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.3
924061,RUSSELL ST.,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.2
924061,RUSSELL ST.,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
924061,RUSSELL ST.,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.96
924061,RUSSELL ST.,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.42
924061,RUSSELL ST.,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
924061,RUSSELL ST.,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.18
924061,RUSSELL ST.,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.74
924061,RUSSELL ST.,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.34
924061,RUSSELL ST.,2024-04-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,29.2
924061,RUSSELL ST.,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,101.9
924061,RUSSELL ST.,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.4
924061,RUSSELL ST.,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.9
924061,RUSSELL ST.,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
924061,RUSSELL ST.,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
924061,RUSSELL ST.,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
924061,RUSSELL ST.,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.33
924061,RUSSELL ST.,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
924061,RUSSELL ST.,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.11
924061,RUSSELL ST.,2024-04-18T06:20:00.000+00:00,feeder,1,N Current (RMS),A,6.8
924061,RUSSELL ST.,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
924061,RUSSELL ST.,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
924061,RUSSELL ST.,2024-04-18T06:20:00.000+00:00,transformer,,Temperature,C,19.9
924061,RUSSELL ST.,2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
924061,RUSSELL ST.,2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
924061,RUSSELL ST.,2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
924061,RUSSELL ST.,2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
924061,RUSSELL ST.,2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
924061,RUSSELL ST.,2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
924061,RUSSELL ST.,2024-04-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
924061,RUSSELL ST.,2024-04-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
924061,RUSSELL ST.,2024-04-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
924061,RUSSELL ST.,2024-04-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,75.58
924061,RUSSELL ST.,2024-04-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,68.77
924061,RUSSELL ST.,2024-04-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,50.4
924061,RUSSELL ST.,2024-04-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,116.5
924061,RUSSELL ST.,2024-04-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,303.8
924061,RUSSELL ST.,2024-04-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.6
924061,RUSSELL ST.,2024-04-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
924061,RUSSELL ST.,2024-04-18T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.75
924061,RUSSELL ST.,2024-04-18T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.65
924061,RUSSELL ST.,2024-04-18T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.95
924061,RUSSELL ST.,2024-04-18T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.64
924061,RUSSELL ST.,2024-04-18T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.06
924061,RUSSELL ST.,2024-04-18T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.48
924061,RUSSELL ST.,2024-04-18T06:10:00.000+00:00,feeder,6,N Current (RMS),A,27.8
924061,RUSSELL ST.,2024-04-18T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.7
924061,RUSSELL ST.,2024-04-18T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.4
924061,RUSSELL ST.,2024-04-18T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,32.8
924061,RUSSELL ST.,2024-04-18T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
924061,RUSSELL ST.,2024-04-18T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
924061,RUSSELL ST.,2024-04-18T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
924061,RUSSELL ST.,2024-04-18T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.21
924061,RUSSELL ST.,2024-04-18T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.03
924061,RUSSELL ST.,2024-04-18T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.32
924061,RUSSELL ST.,2024-04-18T06:10:00.000+00:00,feeder,5,N Current (RMS),A,84.9
924061,RUSSELL ST.,2024-04-18T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,109.2
924061,RUSSELL ST.,2024-04-18T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
924061,RUSSELL ST.,2024-04-18T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
924061,RUSSELL ST.,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
924061,RUSSELL ST.,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
924061,RUSSELL ST.,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
924061,RUSSELL ST.,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.33
924061,RUSSELL ST.,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.85
924061,RUSSELL ST.,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.65
924061,RUSSELL ST.,2024-04-18T06:10:00.000+00:00,feeder,4,N Current (RMS),A,25.7
924061,RUSSELL ST.,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
924061,RUSSELL ST.,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
924061,RUSSELL ST.,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
924061,RUSSELL ST.,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
924061,RUSSELL ST.,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
924061,RUSSELL ST.,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
924061,RUSSELL ST.,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.94
924061,RUSSELL ST.,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.03
924061,RUSSELL ST.,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.05
924061,RUSSELL ST.,2024-04-18T06:10:00.000+00:00,feeder,3,N Current (RMS),A,46.9
924061,RUSSELL ST.,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
924061,RUSSELL ST.,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
924061,RUSSELL ST.,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,95.4
924061,RUSSELL ST.,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.44
924061,RUSSELL ST.,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.11
924061,RUSSELL ST.,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
924061,RUSSELL ST.,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.42
924061,RUSSELL ST.,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.96
924061,RUSSELL ST.,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.42
924061,RUSSELL ST.,2024-04-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,23.7
924061,RUSSELL ST.,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,98.9
924061,RUSSELL ST.,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.1
924061,RUSSELL ST.,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.9
924061,RUSSELL ST.,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
924061,RUSSELL ST.,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
924061,RUSSELL ST.,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
924061,RUSSELL ST.,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.33
924061,RUSSELL ST.,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
924061,RUSSELL ST.,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.05
924061,RUSSELL ST.,2024-04-18T06:10:00.000+00:00,feeder,1,N Current (RMS),A,6.4
924061,RUSSELL ST.,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
924061,RUSSELL ST.,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
924061,RUSSELL ST.,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
924061,RUSSELL ST.,2024-04-18T06:10:00.000+00:00,transformer,,Temperature,C,20.0
924061,RUSSELL ST.,2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
924061,RUSSELL ST.,2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
924061,RUSSELL ST.,2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
924061,RUSSELL ST.,2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
924061,RUSSELL ST.,2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
924061,RUSSELL ST.,2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
924061,RUSSELL ST.,2024-04-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
924061,RUSSELL ST.,2024-04-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
924061,RUSSELL ST.,2024-04-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
924061,RUSSELL ST.,2024-04-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,74.87
924061,RUSSELL ST.,2024-04-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,58.21
924061,RUSSELL ST.,2024-04-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,61.97
924061,RUSSELL ST.,2024-04-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
924061,RUSSELL ST.,2024-04-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.8
924061,RUSSELL ST.,2024-04-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
924061,RUSSELL ST.,2024-04-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
924061,RUSSELL ST.,2024-04-18T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.24
924061,RUSSELL ST.,2024-04-18T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.69
924061,RUSSELL ST.,2024-04-18T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924061,RUSSELL ST.,2024-04-18T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.91
924061,RUSSELL ST.,2024-04-18T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.22
924061,RUSSELL ST.,2024-04-18T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.74
924061,RUSSELL ST.,2024-04-18T06:00:00.000+00:00,feeder,6,N Current (RMS),A,35.9
924061,RUSSELL ST.,2024-04-18T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,61.5
924061,RUSSELL ST.,2024-04-18T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,53.9
924061,RUSSELL ST.,2024-04-18T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,30.5
924061,RUSSELL ST.,2024-04-18T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-18T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
924061,RUSSELL ST.,2024-04-18T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
924061,RUSSELL ST.,2024-04-18T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.53
924061,RUSSELL ST.,2024-04-18T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.08
924061,RUSSELL ST.,2024-04-18T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.67
924061,RUSSELL ST.,2024-04-18T06:00:00.000+00:00,feeder,5,N Current (RMS),A,76.5
924061,RUSSELL ST.,2024-04-18T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,97.9
924061,RUSSELL ST.,2024-04-18T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
924061,RUSSELL ST.,2024-04-18T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.1
924061,RUSSELL ST.,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
924061,RUSSELL ST.,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
924061,RUSSELL ST.,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
924061,RUSSELL ST.,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.32
924061,RUSSELL ST.,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.87
924061,RUSSELL ST.,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.94
924061,RUSSELL ST.,2024-04-18T06:00:00.000+00:00,feeder,4,N Current (RMS),A,19.5
924061,RUSSELL ST.,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
924061,RUSSELL ST.,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
924061,RUSSELL ST.,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
924061,RUSSELL ST.,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
924061,RUSSELL ST.,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
924061,RUSSELL ST.,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.73
924061,RUSSELL ST.,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.94
924061,RUSSELL ST.,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.42
924061,RUSSELL ST.,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.94
924061,RUSSELL ST.,2024-04-18T06:00:00.000+00:00,feeder,3,N Current (RMS),A,36.2
924061,RUSSELL ST.,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
924061,RUSSELL ST.,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
924061,RUSSELL ST.,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
924061,RUSSELL ST.,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.28
924061,RUSSELL ST.,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
924061,RUSSELL ST.,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
924061,RUSSELL ST.,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.75
924061,RUSSELL ST.,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.35
924061,RUSSELL ST.,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.56
924061,RUSSELL ST.,2024-04-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,28.8
924061,RUSSELL ST.,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.1
924061,RUSSELL ST.,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.2
924061,RUSSELL ST.,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
924061,RUSSELL ST.,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
924061,RUSSELL ST.,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
924061,RUSSELL ST.,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
924061,RUSSELL ST.,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
924061,RUSSELL ST.,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.27
924061,RUSSELL ST.,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
924061,RUSSELL ST.,2024-04-18T06:00:00.000+00:00,feeder,1,N Current (RMS),A,6.4
924061,RUSSELL ST.,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
924061,RUSSELL ST.,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
924061,RUSSELL ST.,2024-04-18T06:00:00.000+00:00,transformer,,Temperature,C,20.0
924061,RUSSELL ST.,2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
924061,RUSSELL ST.,2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
924061,RUSSELL ST.,2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
924061,RUSSELL ST.,2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
924061,RUSSELL ST.,2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
924061,RUSSELL ST.,2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.87
924061,RUSSELL ST.,2024-04-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
924061,RUSSELL ST.,2024-04-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
924061,RUSSELL ST.,2024-04-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
924061,RUSSELL ST.,2024-04-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,64.77
924061,RUSSELL ST.,2024-04-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,58.21
924061,RUSSELL ST.,2024-04-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,50.81
924061,RUSSELL ST.,2024-04-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,100.4
924061,RUSSELL ST.,2024-04-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
924061,RUSSELL ST.,2024-04-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
924061,RUSSELL ST.,2024-04-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
924061,RUSSELL ST.,2024-04-18T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.08
924061,RUSSELL ST.,2024-04-18T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.71
924061,RUSSELL ST.,2024-04-18T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.17
924061,RUSSELL ST.,2024-04-18T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.2
924061,RUSSELL ST.,2024-04-18T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.29
924061,RUSSELL ST.,2024-04-18T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.19
924061,RUSSELL ST.,2024-04-18T05:50:00.000+00:00,feeder,6,N Current (RMS),A,31.2
924061,RUSSELL ST.,2024-04-18T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,52.5
924061,RUSSELL ST.,2024-04-18T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,42.1
924061,RUSSELL ST.,2024-04-18T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,23.8
924061,RUSSELL ST.,2024-04-18T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-18T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
924061,RUSSELL ST.,2024-04-18T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
924061,RUSSELL ST.,2024-04-18T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.81
924061,RUSSELL ST.,2024-04-18T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.35
924061,RUSSELL ST.,2024-04-18T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.31
924061,RUSSELL ST.,2024-04-18T05:50:00.000+00:00,feeder,5,N Current (RMS),A,85.4
924061,RUSSELL ST.,2024-04-18T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,104.2
924061,RUSSELL ST.,2024-04-18T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
924061,RUSSELL ST.,2024-04-18T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
924061,RUSSELL ST.,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
924061,RUSSELL ST.,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
924061,RUSSELL ST.,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
924061,RUSSELL ST.,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.09
924061,RUSSELL ST.,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.92
924061,RUSSELL ST.,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.98
924061,RUSSELL ST.,2024-04-18T05:50:00.000+00:00,feeder,4,N Current (RMS),A,14.7
924061,RUSSELL ST.,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
924061,RUSSELL ST.,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
924061,RUSSELL ST.,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
924061,RUSSELL ST.,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
924061,RUSSELL ST.,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
924061,RUSSELL ST.,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.15
924061,RUSSELL ST.,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.53
924061,RUSSELL ST.,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.16
924061,RUSSELL ST.,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.24
924061,RUSSELL ST.,2024-04-18T05:50:00.000+00:00,feeder,3,N Current (RMS),A,26.9
924061,RUSSELL ST.,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
924061,RUSSELL ST.,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
924061,RUSSELL ST.,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
924061,RUSSELL ST.,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.41
924061,RUSSELL ST.,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
924061,RUSSELL ST.,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
924061,RUSSELL ST.,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.6
924061,RUSSELL ST.,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.53
924061,RUSSELL ST.,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.8
924061,RUSSELL ST.,2024-04-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,18.1
924061,RUSSELL ST.,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.2
924061,RUSSELL ST.,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.9
924061,RUSSELL ST.,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.3
924061,RUSSELL ST.,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
924061,RUSSELL ST.,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
924061,RUSSELL ST.,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
924061,RUSSELL ST.,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
924061,RUSSELL ST.,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.3
924061,RUSSELL ST.,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.89
924061,RUSSELL ST.,2024-04-18T05:50:00.000+00:00,feeder,1,N Current (RMS),A,6.1
924061,RUSSELL ST.,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
924061,RUSSELL ST.,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
924061,RUSSELL ST.,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
924061,RUSSELL ST.,2024-04-18T05:50:00.000+00:00,transformer,,Temperature,C,20.0
924061,RUSSELL ST.,2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
924061,RUSSELL ST.,2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
924061,RUSSELL ST.,2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
924061,RUSSELL ST.,2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
924061,RUSSELL ST.,2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
924061,RUSSELL ST.,2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
924061,RUSSELL ST.,2024-04-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
924061,RUSSELL ST.,2024-04-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
924061,RUSSELL ST.,2024-04-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
924061,RUSSELL ST.,2024-04-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,63.67
924061,RUSSELL ST.,2024-04-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,48.55
924061,RUSSELL ST.,2024-04-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,43.41
924061,RUSSELL ST.,2024-04-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,113.8
924061,RUSSELL ST.,2024-04-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.4
924061,RUSSELL ST.,2024-04-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
924061,RUSSELL ST.,2024-04-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
924061,RUSSELL ST.,2024-04-18T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.11
924061,RUSSELL ST.,2024-04-18T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.56
924061,RUSSELL ST.,2024-04-18T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.51
924061,RUSSELL ST.,2024-04-18T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.48
924061,RUSSELL ST.,2024-04-18T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.29
924061,RUSSELL ST.,2024-04-18T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.14
924061,RUSSELL ST.,2024-04-18T05:40:00.000+00:00,feeder,6,N Current (RMS),A,21.6
924061,RUSSELL ST.,2024-04-18T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.5
924061,RUSSELL ST.,2024-04-18T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,42.1
924061,RUSSELL ST.,2024-04-18T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,24.6
924061,RUSSELL ST.,2024-04-18T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
924061,RUSSELL ST.,2024-04-18T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
924061,RUSSELL ST.,2024-04-18T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924061,RUSSELL ST.,2024-04-18T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,27.44
924061,RUSSELL ST.,2024-04-18T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.49
924061,RUSSELL ST.,2024-04-18T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.79
924061,RUSSELL ST.,2024-04-18T05:40:00.000+00:00,feeder,5,N Current (RMS),A,93.1
924061,RUSSELL ST.,2024-04-18T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,109.9
924061,RUSSELL ST.,2024-04-18T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.4
924061,RUSSELL ST.,2024-04-18T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
924061,RUSSELL ST.,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
924061,RUSSELL ST.,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
924061,RUSSELL ST.,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
924061,RUSSELL ST.,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.9
924061,RUSSELL ST.,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.44
924061,RUSSELL ST.,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.5
924061,RUSSELL ST.,2024-04-18T05:40:00.000+00:00,feeder,4,N Current (RMS),A,16.4
924061,RUSSELL ST.,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
924061,RUSSELL ST.,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
924061,RUSSELL ST.,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
924061,RUSSELL ST.,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
924061,RUSSELL ST.,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
924061,RUSSELL ST.,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.86
924061,RUSSELL ST.,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.87
924061,RUSSELL ST.,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.26
924061,RUSSELL ST.,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.07
924061,RUSSELL ST.,2024-04-18T05:40:00.000+00:00,feeder,3,N Current (RMS),A,31.9
924061,RUSSELL ST.,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
924061,RUSSELL ST.,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
924061,RUSSELL ST.,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
924061,RUSSELL ST.,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.35
924061,RUSSELL ST.,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
924061,RUSSELL ST.,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
924061,RUSSELL ST.,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.73
924061,RUSSELL ST.,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.83
924061,RUSSELL ST.,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.15
924061,RUSSELL ST.,2024-04-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,20.6
924061,RUSSELL ST.,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.9
924061,RUSSELL ST.,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.0
924061,RUSSELL ST.,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.7
924061,RUSSELL ST.,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
924061,RUSSELL ST.,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
924061,RUSSELL ST.,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
924061,RUSSELL ST.,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
924061,RUSSELL ST.,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.23
924061,RUSSELL ST.,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.89
924061,RUSSELL ST.,2024-04-18T05:40:00.000+00:00,feeder,1,N Current (RMS),A,5.9
924061,RUSSELL ST.,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
924061,RUSSELL ST.,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
924061,RUSSELL ST.,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
924061,RUSSELL ST.,2024-04-18T05:40:00.000+00:00,transformer,,Temperature,C,20.0
924061,RUSSELL ST.,2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
924061,RUSSELL ST.,2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
924061,RUSSELL ST.,2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
924061,RUSSELL ST.,2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
924061,RUSSELL ST.,2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
924061,RUSSELL ST.,2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
924061,RUSSELL ST.,2024-04-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
924061,RUSSELL ST.,2024-04-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
924061,RUSSELL ST.,2024-04-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
924061,RUSSELL ST.,2024-04-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,57.81
924061,RUSSELL ST.,2024-04-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,49.54
924061,RUSSELL ST.,2024-04-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,42.54
924061,RUSSELL ST.,2024-04-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
924061,RUSSELL ST.,2024-04-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
924061,RUSSELL ST.,2024-04-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
924061,RUSSELL ST.,2024-04-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
924061,RUSSELL ST.,2024-04-18T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.24
924061,RUSSELL ST.,2024-04-18T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.35
924061,RUSSELL ST.,2024-04-18T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.8
924061,RUSSELL ST.,2024-04-18T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.03
924061,RUSSELL ST.,2024-04-18T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.87
924061,RUSSELL ST.,2024-04-18T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.18
924061,RUSSELL ST.,2024-04-18T05:30:00.000+00:00,feeder,6,N Current (RMS),A,23.2
924061,RUSSELL ST.,2024-04-18T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.3
924061,RUSSELL ST.,2024-04-18T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,44.6
924061,RUSSELL ST.,2024-04-18T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,21.9
924061,RUSSELL ST.,2024-04-18T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
924061,RUSSELL ST.,2024-04-18T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
924061,RUSSELL ST.,2024-04-18T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924061,RUSSELL ST.,2024-04-18T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.23
924061,RUSSELL ST.,2024-04-18T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.83
924061,RUSSELL ST.,2024-04-18T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.1
924061,RUSSELL ST.,2024-04-18T05:30:00.000+00:00,feeder,5,N Current (RMS),A,81.8
924061,RUSSELL ST.,2024-04-18T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,104.3
924061,RUSSELL ST.,2024-04-18T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
924061,RUSSELL ST.,2024-04-18T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
924061,RUSSELL ST.,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
924061,RUSSELL ST.,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
924061,RUSSELL ST.,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
924061,RUSSELL ST.,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.17
924061,RUSSELL ST.,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
924061,RUSSELL ST.,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.45
924061,RUSSELL ST.,2024-04-18T05:30:00.000+00:00,feeder,4,N Current (RMS),A,13.9
924061,RUSSELL ST.,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
924061,RUSSELL ST.,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
924061,RUSSELL ST.,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
924061,RUSSELL ST.,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
924061,RUSSELL ST.,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
924061,RUSSELL ST.,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.87
924061,RUSSELL ST.,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.26
924061,RUSSELL ST.,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.52
924061,RUSSELL ST.,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.03
924061,RUSSELL ST.,2024-04-18T05:30:00.000+00:00,feeder,3,N Current (RMS),A,45.9
924061,RUSSELL ST.,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
924061,RUSSELL ST.,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.3
924061,RUSSELL ST.,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,99.3
924061,RUSSELL ST.,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
924061,RUSSELL ST.,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
924061,RUSSELL ST.,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
924061,RUSSELL ST.,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.66
924061,RUSSELL ST.,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.54
924061,RUSSELL ST.,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.33
924061,RUSSELL ST.,2024-04-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
924061,RUSSELL ST.,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
924061,RUSSELL ST.,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
924061,RUSSELL ST.,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.3
924061,RUSSELL ST.,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
924061,RUSSELL ST.,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
924061,RUSSELL ST.,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
924061,RUSSELL ST.,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
924061,RUSSELL ST.,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
924061,RUSSELL ST.,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
924061,RUSSELL ST.,2024-04-18T05:30:00.000+00:00,feeder,1,N Current (RMS),A,6.3
924061,RUSSELL ST.,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
924061,RUSSELL ST.,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
924061,RUSSELL ST.,2024-04-18T05:30:00.000+00:00,transformer,,Temperature,C,20.1
924061,RUSSELL ST.,2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
924061,RUSSELL ST.,2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
924061,RUSSELL ST.,2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
924061,RUSSELL ST.,2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
924061,RUSSELL ST.,2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
924061,RUSSELL ST.,2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
924061,RUSSELL ST.,2024-04-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
924061,RUSSELL ST.,2024-04-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
924061,RUSSELL ST.,2024-04-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
924061,RUSSELL ST.,2024-04-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,52.51
924061,RUSSELL ST.,2024-04-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,53.96
924061,RUSSELL ST.,2024-04-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,52.05
924061,RUSSELL ST.,2024-04-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
924061,RUSSELL ST.,2024-04-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
924061,RUSSELL ST.,2024-04-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
924061,RUSSELL ST.,2024-04-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
924061,RUSSELL ST.,2024-04-18T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
924061,RUSSELL ST.,2024-04-18T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.26
924061,RUSSELL ST.,2024-04-18T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.35
924061,RUSSELL ST.,2024-04-18T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.91
924061,RUSSELL ST.,2024-04-18T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.36
924061,RUSSELL ST.,2024-04-18T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.64
924061,RUSSELL ST.,2024-04-18T05:20:00.000+00:00,feeder,6,N Current (RMS),A,22.9
924061,RUSSELL ST.,2024-04-18T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.0
924061,RUSSELL ST.,2024-04-18T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,46.5
924061,RUSSELL ST.,2024-04-18T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,22.6
924061,RUSSELL ST.,2024-04-18T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
924061,RUSSELL ST.,2024-04-18T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
924061,RUSSELL ST.,2024-04-18T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
924061,RUSSELL ST.,2024-04-18T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.5
924061,RUSSELL ST.,2024-04-18T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.53
924061,RUSSELL ST.,2024-04-18T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.11
924061,RUSSELL ST.,2024-04-18T05:20:00.000+00:00,feeder,5,N Current (RMS),A,48.4
924061,RUSSELL ST.,2024-04-18T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,66.3
924061,RUSSELL ST.,2024-04-18T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
924061,RUSSELL ST.,2024-04-18T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
924061,RUSSELL ST.,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
924061,RUSSELL ST.,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
924061,RUSSELL ST.,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.43
924061,RUSSELL ST.,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.74
924061,RUSSELL ST.,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.7
924061,RUSSELL ST.,2024-04-18T05:20:00.000+00:00,feeder,4,N Current (RMS),A,21.8
924061,RUSSELL ST.,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
924061,RUSSELL ST.,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
924061,RUSSELL ST.,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
924061,RUSSELL ST.,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
924061,RUSSELL ST.,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
924061,RUSSELL ST.,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
924061,RUSSELL ST.,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.04
924061,RUSSELL ST.,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.29
924061,RUSSELL ST.,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.66
924061,RUSSELL ST.,2024-04-18T05:20:00.000+00:00,feeder,3,N Current (RMS),A,38.1
924061,RUSSELL ST.,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
924061,RUSSELL ST.,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.7
924061,RUSSELL ST.,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.2
924061,RUSSELL ST.,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
924061,RUSSELL ST.,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
924061,RUSSELL ST.,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
924061,RUSSELL ST.,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.12
924061,RUSSELL ST.,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.45
924061,RUSSELL ST.,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.07
924061,RUSSELL ST.,2024-04-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,20.6
924061,RUSSELL ST.,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
924061,RUSSELL ST.,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.1
924061,RUSSELL ST.,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.3
924061,RUSSELL ST.,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
924061,RUSSELL ST.,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
924061,RUSSELL ST.,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
924061,RUSSELL ST.,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
924061,RUSSELL ST.,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
924061,RUSSELL ST.,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
924061,RUSSELL ST.,2024-04-18T05:20:00.000+00:00,feeder,1,N Current (RMS),A,6.0
924061,RUSSELL ST.,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
924061,RUSSELL ST.,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
924061,RUSSELL ST.,2024-04-18T05:20:00.000+00:00,transformer,,Temperature,C,20.1
924061,RUSSELL ST.,2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
924061,RUSSELL ST.,2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
924061,RUSSELL ST.,2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
924061,RUSSELL ST.,2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
924061,RUSSELL ST.,2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
924061,RUSSELL ST.,2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
924061,RUSSELL ST.,2024-04-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
924061,RUSSELL ST.,2024-04-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
924061,RUSSELL ST.,2024-04-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
924061,RUSSELL ST.,2024-04-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,45.12
924061,RUSSELL ST.,2024-04-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,58.58
924061,RUSSELL ST.,2024-04-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,49.1
924061,RUSSELL ST.,2024-04-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
924061,RUSSELL ST.,2024-04-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
924061,RUSSELL ST.,2024-04-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
924061,RUSSELL ST.,2024-04-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
