Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-18T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
924061,RUSSELL ST.,2024-04-18T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.93
924061,RUSSELL ST.,2024-04-18T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.22
924061,RUSSELL ST.,2024-04-18T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.18
924061,RUSSELL ST.,2024-04-18T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.05
924061,RUSSELL ST.,2024-04-18T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.87
924061,RUSSELL ST.,2024-04-18T05:10:00.000+00:00,feeder,6,N Current (RMS),A,24.6
924061,RUSSELL ST.,2024-04-18T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.6
924061,RUSSELL ST.,2024-04-18T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,49.4
924061,RUSSELL ST.,2024-04-18T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,27.6
924061,RUSSELL ST.,2024-04-18T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-18T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
924061,RUSSELL ST.,2024-04-18T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
924061,RUSSELL ST.,2024-04-18T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.7
924061,RUSSELL ST.,2024-04-18T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.7
924061,RUSSELL ST.,2024-04-18T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.95
924061,RUSSELL ST.,2024-04-18T05:10:00.000+00:00,feeder,5,N Current (RMS),A,49.3
924061,RUSSELL ST.,2024-04-18T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,66.9
924061,RUSSELL ST.,2024-04-18T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.4
924061,RUSSELL ST.,2024-04-18T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
924061,RUSSELL ST.,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
924061,RUSSELL ST.,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
924061,RUSSELL ST.,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
924061,RUSSELL ST.,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.01
924061,RUSSELL ST.,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.74
924061,RUSSELL ST.,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.51
924061,RUSSELL ST.,2024-04-18T05:10:00.000+00:00,feeder,4,N Current (RMS),A,18.7
924061,RUSSELL ST.,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
924061,RUSSELL ST.,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
924061,RUSSELL ST.,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
924061,RUSSELL ST.,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
924061,RUSSELL ST.,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
924061,RUSSELL ST.,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.06
924061,RUSSELL ST.,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.44
924061,RUSSELL ST.,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.89
924061,RUSSELL ST.,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.31
924061,RUSSELL ST.,2024-04-18T05:10:00.000+00:00,feeder,3,N Current (RMS),A,27.7
924061,RUSSELL ST.,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
924061,RUSSELL ST.,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
924061,RUSSELL ST.,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.4
924061,RUSSELL ST.,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
924061,RUSSELL ST.,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
924061,RUSSELL ST.,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
924061,RUSSELL ST.,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.75
924061,RUSSELL ST.,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.05
924061,RUSSELL ST.,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.04
924061,RUSSELL ST.,2024-04-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,30.0
924061,RUSSELL ST.,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
924061,RUSSELL ST.,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
924061,RUSSELL ST.,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
924061,RUSSELL ST.,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
924061,RUSSELL ST.,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
924061,RUSSELL ST.,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
924061,RUSSELL ST.,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
924061,RUSSELL ST.,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
924061,RUSSELL ST.,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
924061,RUSSELL ST.,2024-04-18T05:10:00.000+00:00,feeder,1,N Current (RMS),A,5.8
924061,RUSSELL ST.,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
924061,RUSSELL ST.,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
924061,RUSSELL ST.,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
924061,RUSSELL ST.,2024-04-18T05:10:00.000+00:00,transformer,,Temperature,C,20.2
924061,RUSSELL ST.,2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
924061,RUSSELL ST.,2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
924061,RUSSELL ST.,2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
924061,RUSSELL ST.,2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
924061,RUSSELL ST.,2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
924061,RUSSELL ST.,2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
924061,RUSSELL ST.,2024-04-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
924061,RUSSELL ST.,2024-04-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
924061,RUSSELL ST.,2024-04-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
924061,RUSSELL ST.,2024-04-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,41.2
924061,RUSSELL ST.,2024-04-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,49.63
924061,RUSSELL ST.,2024-04-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,49.47
924061,RUSSELL ST.,2024-04-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
924061,RUSSELL ST.,2024-04-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
924061,RUSSELL ST.,2024-04-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
924061,RUSSELL ST.,2024-04-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
924061,RUSSELL ST.,2024-04-18T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
924061,RUSSELL ST.,2024-04-18T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
924061,RUSSELL ST.,2024-04-18T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.87
924061,RUSSELL ST.,2024-04-18T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.86
924061,RUSSELL ST.,2024-04-18T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.2
924061,RUSSELL ST.,2024-04-18T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.99
924061,RUSSELL ST.,2024-04-18T05:00:00.000+00:00,feeder,6,N Current (RMS),A,24.7
924061,RUSSELL ST.,2024-04-18T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.7
924061,RUSSELL ST.,2024-04-18T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,50.0
924061,RUSSELL ST.,2024-04-18T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,24.7
924061,RUSSELL ST.,2024-04-18T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
924061,RUSSELL ST.,2024-04-18T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
924061,RUSSELL ST.,2024-04-18T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
924061,RUSSELL ST.,2024-04-18T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.31
924061,RUSSELL ST.,2024-04-18T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.78
924061,RUSSELL ST.,2024-04-18T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.81
924061,RUSSELL ST.,2024-04-18T05:00:00.000+00:00,feeder,5,N Current (RMS),A,49.6
924061,RUSSELL ST.,2024-04-18T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,65.6
924061,RUSSELL ST.,2024-04-18T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.1
924061,RUSSELL ST.,2024-04-18T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
924061,RUSSELL ST.,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
924061,RUSSELL ST.,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
924061,RUSSELL ST.,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
924061,RUSSELL ST.,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.93
924061,RUSSELL ST.,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.61
924061,RUSSELL ST.,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.81
924061,RUSSELL ST.,2024-04-18T05:00:00.000+00:00,feeder,4,N Current (RMS),A,17.4
924061,RUSSELL ST.,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
924061,RUSSELL ST.,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
924061,RUSSELL ST.,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
924061,RUSSELL ST.,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
924061,RUSSELL ST.,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
924061,RUSSELL ST.,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.85
924061,RUSSELL ST.,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.69
924061,RUSSELL ST.,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.49
924061,RUSSELL ST.,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.72
924061,RUSSELL ST.,2024-04-18T05:00:00.000+00:00,feeder,3,N Current (RMS),A,21.5
924061,RUSSELL ST.,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
924061,RUSSELL ST.,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
924061,RUSSELL ST.,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
924061,RUSSELL ST.,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
924061,RUSSELL ST.,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
924061,RUSSELL ST.,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
924061,RUSSELL ST.,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.07
924061,RUSSELL ST.,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.79
924061,RUSSELL ST.,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.61
924061,RUSSELL ST.,2024-04-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,21.2
924061,RUSSELL ST.,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
924061,RUSSELL ST.,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
924061,RUSSELL ST.,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.4
924061,RUSSELL ST.,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
924061,RUSSELL ST.,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
924061,RUSSELL ST.,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
924061,RUSSELL ST.,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
924061,RUSSELL ST.,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
924061,RUSSELL ST.,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
924061,RUSSELL ST.,2024-04-18T05:00:00.000+00:00,feeder,1,N Current (RMS),A,5.6
924061,RUSSELL ST.,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
924061,RUSSELL ST.,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
924061,RUSSELL ST.,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
924061,RUSSELL ST.,2024-04-18T05:00:00.000+00:00,transformer,,Temperature,C,20.2
924061,RUSSELL ST.,2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
924061,RUSSELL ST.,2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
924061,RUSSELL ST.,2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
924061,RUSSELL ST.,2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
924061,RUSSELL ST.,2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
924061,RUSSELL ST.,2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
924061,RUSSELL ST.,2024-04-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
924061,RUSSELL ST.,2024-04-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
924061,RUSSELL ST.,2024-04-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
924061,RUSSELL ST.,2024-04-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,42.99
924061,RUSSELL ST.,2024-04-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,47.05
924061,RUSSELL ST.,2024-04-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,45.66
924061,RUSSELL ST.,2024-04-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
924061,RUSSELL ST.,2024-04-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
924061,RUSSELL ST.,2024-04-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
924061,RUSSELL ST.,2024-04-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
924061,RUSSELL ST.,2024-04-18T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
924061,RUSSELL ST.,2024-04-18T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.3
924061,RUSSELL ST.,2024-04-18T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.79
924061,RUSSELL ST.,2024-04-18T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.08
924061,RUSSELL ST.,2024-04-18T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.14
924061,RUSSELL ST.,2024-04-18T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.5
924061,RUSSELL ST.,2024-04-18T04:50:00.000+00:00,feeder,6,N Current (RMS),A,22.7
924061,RUSSELL ST.,2024-04-18T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.9
924061,RUSSELL ST.,2024-04-18T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,45.1
924061,RUSSELL ST.,2024-04-18T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,19.2
924061,RUSSELL ST.,2024-04-18T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
924061,RUSSELL ST.,2024-04-18T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
924061,RUSSELL ST.,2024-04-18T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
924061,RUSSELL ST.,2024-04-18T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.23
924061,RUSSELL ST.,2024-04-18T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.9
924061,RUSSELL ST.,2024-04-18T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.78
924061,RUSSELL ST.,2024-04-18T04:50:00.000+00:00,feeder,5,N Current (RMS),A,49.1
924061,RUSSELL ST.,2024-04-18T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,65.0
924061,RUSSELL ST.,2024-04-18T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
924061,RUSSELL ST.,2024-04-18T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
924061,RUSSELL ST.,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
924061,RUSSELL ST.,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
924061,RUSSELL ST.,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
924061,RUSSELL ST.,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.03
924061,RUSSELL ST.,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.08
924061,RUSSELL ST.,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.47
924061,RUSSELL ST.,2024-04-18T04:50:00.000+00:00,feeder,4,N Current (RMS),A,16.9
924061,RUSSELL ST.,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
924061,RUSSELL ST.,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
924061,RUSSELL ST.,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
924061,RUSSELL ST.,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
924061,RUSSELL ST.,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
924061,RUSSELL ST.,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.76
924061,RUSSELL ST.,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.53
924061,RUSSELL ST.,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.04
924061,RUSSELL ST.,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.53
924061,RUSSELL ST.,2024-04-18T04:50:00.000+00:00,feeder,3,N Current (RMS),A,17.5
924061,RUSSELL ST.,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
924061,RUSSELL ST.,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
924061,RUSSELL ST.,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
924061,RUSSELL ST.,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
924061,RUSSELL ST.,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
924061,RUSSELL ST.,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
924061,RUSSELL ST.,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.25
924061,RUSSELL ST.,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.59
924061,RUSSELL ST.,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.64
924061,RUSSELL ST.,2024-04-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
924061,RUSSELL ST.,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
924061,RUSSELL ST.,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.9
924061,RUSSELL ST.,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
924061,RUSSELL ST.,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
924061,RUSSELL ST.,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
924061,RUSSELL ST.,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
924061,RUSSELL ST.,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
924061,RUSSELL ST.,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
924061,RUSSELL ST.,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
924061,RUSSELL ST.,2024-04-18T04:50:00.000+00:00,feeder,1,N Current (RMS),A,5.3
924061,RUSSELL ST.,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
924061,RUSSELL ST.,2024-04-18T04:50:00.000+00:00,transformer,,Temperature,C,20.3
924061,RUSSELL ST.,2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
924061,RUSSELL ST.,2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
924061,RUSSELL ST.,2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
924061,RUSSELL ST.,2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
924061,RUSSELL ST.,2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
924061,RUSSELL ST.,2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
924061,RUSSELL ST.,2024-04-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
924061,RUSSELL ST.,2024-04-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
924061,RUSSELL ST.,2024-04-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
924061,RUSSELL ST.,2024-04-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,42.33
924061,RUSSELL ST.,2024-04-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,45.92
924061,RUSSELL ST.,2024-04-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,33.6
924061,RUSSELL ST.,2024-04-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
924061,RUSSELL ST.,2024-04-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
924061,RUSSELL ST.,2024-04-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
924061,RUSSELL ST.,2024-04-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
924061,RUSSELL ST.,2024-04-18T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
924061,RUSSELL ST.,2024-04-18T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.36
924061,RUSSELL ST.,2024-04-18T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.6
924061,RUSSELL ST.,2024-04-18T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.62
924061,RUSSELL ST.,2024-04-18T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.96
924061,RUSSELL ST.,2024-04-18T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.76
924061,RUSSELL ST.,2024-04-18T04:40:00.000+00:00,feeder,6,N Current (RMS),A,32.1
924061,RUSSELL ST.,2024-04-18T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.6
924061,RUSSELL ST.,2024-04-18T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,57.0
924061,RUSSELL ST.,2024-04-18T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,19.4
924061,RUSSELL ST.,2024-04-18T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
924061,RUSSELL ST.,2024-04-18T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
924061,RUSSELL ST.,2024-04-18T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
924061,RUSSELL ST.,2024-04-18T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.66
924061,RUSSELL ST.,2024-04-18T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.58
924061,RUSSELL ST.,2024-04-18T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.46
924061,RUSSELL ST.,2024-04-18T04:40:00.000+00:00,feeder,5,N Current (RMS),A,56.1
924061,RUSSELL ST.,2024-04-18T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,66.7
924061,RUSSELL ST.,2024-04-18T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.9
924061,RUSSELL ST.,2024-04-18T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
924061,RUSSELL ST.,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924061,RUSSELL ST.,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
924061,RUSSELL ST.,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
924061,RUSSELL ST.,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.41
924061,RUSSELL ST.,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.88
924061,RUSSELL ST.,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.93
924061,RUSSELL ST.,2024-04-18T04:40:00.000+00:00,feeder,4,N Current (RMS),A,20.1
924061,RUSSELL ST.,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
924061,RUSSELL ST.,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
924061,RUSSELL ST.,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
924061,RUSSELL ST.,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
924061,RUSSELL ST.,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
924061,RUSSELL ST.,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.06
924061,RUSSELL ST.,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.55
924061,RUSSELL ST.,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.52
924061,RUSSELL ST.,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.63
924061,RUSSELL ST.,2024-04-18T04:40:00.000+00:00,feeder,3,N Current (RMS),A,21.9
924061,RUSSELL ST.,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
924061,RUSSELL ST.,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
924061,RUSSELL ST.,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
924061,RUSSELL ST.,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
924061,RUSSELL ST.,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
924061,RUSSELL ST.,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
924061,RUSSELL ST.,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.86
924061,RUSSELL ST.,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.27
924061,RUSSELL ST.,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.47
924061,RUSSELL ST.,2024-04-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,24.9
924061,RUSSELL ST.,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
924061,RUSSELL ST.,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
924061,RUSSELL ST.,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
924061,RUSSELL ST.,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
924061,RUSSELL ST.,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
924061,RUSSELL ST.,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
924061,RUSSELL ST.,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
924061,RUSSELL ST.,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
924061,RUSSELL ST.,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
924061,RUSSELL ST.,2024-04-18T04:40:00.000+00:00,feeder,1,N Current (RMS),A,5.4
924061,RUSSELL ST.,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
924061,RUSSELL ST.,2024-04-18T04:40:00.000+00:00,transformer,,Temperature,C,20.4
924061,RUSSELL ST.,2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
924061,RUSSELL ST.,2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
924061,RUSSELL ST.,2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
924061,RUSSELL ST.,2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
924061,RUSSELL ST.,2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
924061,RUSSELL ST.,2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
924061,RUSSELL ST.,2024-04-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
924061,RUSSELL ST.,2024-04-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
924061,RUSSELL ST.,2024-04-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
924061,RUSSELL ST.,2024-04-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,43.34
924061,RUSSELL ST.,2024-04-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,46.38
924061,RUSSELL ST.,2024-04-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.97
924061,RUSSELL ST.,2024-04-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
924061,RUSSELL ST.,2024-04-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
924061,RUSSELL ST.,2024-04-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
924061,RUSSELL ST.,2024-04-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
924061,RUSSELL ST.,2024-04-18T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
924061,RUSSELL ST.,2024-04-18T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.23
924061,RUSSELL ST.,2024-04-18T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.46
924061,RUSSELL ST.,2024-04-18T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.59
924061,RUSSELL ST.,2024-04-18T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.38
924061,RUSSELL ST.,2024-04-18T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.7
924061,RUSSELL ST.,2024-04-18T04:30:00.000+00:00,feeder,6,N Current (RMS),A,34.7
924061,RUSSELL ST.,2024-04-18T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.5
924061,RUSSELL ST.,2024-04-18T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,62.4
924061,RUSSELL ST.,2024-04-18T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,18.7
924061,RUSSELL ST.,2024-04-18T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
924061,RUSSELL ST.,2024-04-18T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
924061,RUSSELL ST.,2024-04-18T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
924061,RUSSELL ST.,2024-04-18T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.15
924061,RUSSELL ST.,2024-04-18T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.46
924061,RUSSELL ST.,2024-04-18T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.28
924061,RUSSELL ST.,2024-04-18T04:30:00.000+00:00,feeder,5,N Current (RMS),A,55.9
924061,RUSSELL ST.,2024-04-18T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,64.9
924061,RUSSELL ST.,2024-04-18T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.6
924061,RUSSELL ST.,2024-04-18T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
924061,RUSSELL ST.,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
924061,RUSSELL ST.,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
924061,RUSSELL ST.,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
924061,RUSSELL ST.,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.53
924061,RUSSELL ST.,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.08
924061,RUSSELL ST.,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.91
924061,RUSSELL ST.,2024-04-18T04:30:00.000+00:00,feeder,4,N Current (RMS),A,15.6
924061,RUSSELL ST.,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
924061,RUSSELL ST.,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
924061,RUSSELL ST.,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
924061,RUSSELL ST.,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
924061,RUSSELL ST.,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
924061,RUSSELL ST.,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.09
924061,RUSSELL ST.,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.72
924061,RUSSELL ST.,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.27
924061,RUSSELL ST.,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.75
924061,RUSSELL ST.,2024-04-18T04:30:00.000+00:00,feeder,3,N Current (RMS),A,20.0
924061,RUSSELL ST.,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
924061,RUSSELL ST.,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
924061,RUSSELL ST.,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
924061,RUSSELL ST.,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
924061,RUSSELL ST.,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
924061,RUSSELL ST.,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
924061,RUSSELL ST.,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.41
924061,RUSSELL ST.,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.33
924061,RUSSELL ST.,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.47
924061,RUSSELL ST.,2024-04-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,27.5
924061,RUSSELL ST.,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
924061,RUSSELL ST.,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.4
924061,RUSSELL ST.,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
924061,RUSSELL ST.,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
924061,RUSSELL ST.,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
924061,RUSSELL ST.,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
924061,RUSSELL ST.,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.15
924061,RUSSELL ST.,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
924061,RUSSELL ST.,2024-04-18T04:30:00.000+00:00,feeder,1,N Current (RMS),A,5.4
924061,RUSSELL ST.,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
924061,RUSSELL ST.,2024-04-18T04:30:00.000+00:00,transformer,,Temperature,C,20.4
924061,RUSSELL ST.,2024-04-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
924061,RUSSELL ST.,2024-04-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
924061,RUSSELL ST.,2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
924061,RUSSELL ST.,2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
924061,RUSSELL ST.,2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
924061,RUSSELL ST.,2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
924061,RUSSELL ST.,2024-04-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
924061,RUSSELL ST.,2024-04-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
924061,RUSSELL ST.,2024-04-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
924061,RUSSELL ST.,2024-04-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,42.6
924061,RUSSELL ST.,2024-04-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,49.68
924061,RUSSELL ST.,2024-04-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.88
924061,RUSSELL ST.,2024-04-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
924061,RUSSELL ST.,2024-04-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
924061,RUSSELL ST.,2024-04-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
924061,RUSSELL ST.,2024-04-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
924061,RUSSELL ST.,2024-04-18T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
924061,RUSSELL ST.,2024-04-18T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
924061,RUSSELL ST.,2024-04-18T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.81
924061,RUSSELL ST.,2024-04-18T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.32
924061,RUSSELL ST.,2024-04-18T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.58
924061,RUSSELL ST.,2024-04-18T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.51
924061,RUSSELL ST.,2024-04-18T04:20:00.000+00:00,feeder,6,N Current (RMS),A,30.7
924061,RUSSELL ST.,2024-04-18T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.2
924061,RUSSELL ST.,2024-04-18T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,55.4
924061,RUSSELL ST.,2024-04-18T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,19.0
924061,RUSSELL ST.,2024-04-18T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
924061,RUSSELL ST.,2024-04-18T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
924061,RUSSELL ST.,2024-04-18T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
924061,RUSSELL ST.,2024-04-18T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.07
924061,RUSSELL ST.,2024-04-18T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.59
924061,RUSSELL ST.,2024-04-18T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.74
924061,RUSSELL ST.,2024-04-18T04:20:00.000+00:00,feeder,5,N Current (RMS),A,57.9
924061,RUSSELL ST.,2024-04-18T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,68.5
924061,RUSSELL ST.,2024-04-18T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.0
924061,RUSSELL ST.,2024-04-18T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
924061,RUSSELL ST.,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
924061,RUSSELL ST.,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
924061,RUSSELL ST.,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
924061,RUSSELL ST.,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.02
924061,RUSSELL ST.,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.38
924061,RUSSELL ST.,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.52
924061,RUSSELL ST.,2024-04-18T04:20:00.000+00:00,feeder,4,N Current (RMS),A,25.2
924061,RUSSELL ST.,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
924061,RUSSELL ST.,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.1
924061,RUSSELL ST.,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
924061,RUSSELL ST.,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
924061,RUSSELL ST.,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
924061,RUSSELL ST.,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.86
924061,RUSSELL ST.,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.81
924061,RUSSELL ST.,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.12
924061,RUSSELL ST.,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.34
924061,RUSSELL ST.,2024-04-18T04:20:00.000+00:00,feeder,3,N Current (RMS),A,17.8
924061,RUSSELL ST.,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
924061,RUSSELL ST.,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
924061,RUSSELL ST.,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
924061,RUSSELL ST.,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
924061,RUSSELL ST.,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
924061,RUSSELL ST.,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
924061,RUSSELL ST.,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.28
924061,RUSSELL ST.,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.59
924061,RUSSELL ST.,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.65
924061,RUSSELL ST.,2024-04-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,23.4
924061,RUSSELL ST.,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
924061,RUSSELL ST.,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
924061,RUSSELL ST.,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
924061,RUSSELL ST.,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
924061,RUSSELL ST.,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
924061,RUSSELL ST.,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
924061,RUSSELL ST.,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.26
924061,RUSSELL ST.,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
924061,RUSSELL ST.,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
924061,RUSSELL ST.,2024-04-18T04:20:00.000+00:00,feeder,1,N Current (RMS),A,5.7
924061,RUSSELL ST.,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
924061,RUSSELL ST.,2024-04-18T04:20:00.000+00:00,transformer,,Temperature,C,20.5
924061,RUSSELL ST.,2024-04-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
924061,RUSSELL ST.,2024-04-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
924061,RUSSELL ST.,2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
924061,RUSSELL ST.,2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
924061,RUSSELL ST.,2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
924061,RUSSELL ST.,2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
924061,RUSSELL ST.,2024-04-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
924061,RUSSELL ST.,2024-04-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
924061,RUSSELL ST.,2024-04-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
924061,RUSSELL ST.,2024-04-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,44.76
924061,RUSSELL ST.,2024-04-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,51.45
924061,RUSSELL ST.,2024-04-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.6
924061,RUSSELL ST.,2024-04-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
924061,RUSSELL ST.,2024-04-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
924061,RUSSELL ST.,2024-04-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
924061,RUSSELL ST.,2024-04-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
924061,RUSSELL ST.,2024-04-18T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
924061,RUSSELL ST.,2024-04-18T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.9
924061,RUSSELL ST.,2024-04-18T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.7
924061,RUSSELL ST.,2024-04-18T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.15
924061,RUSSELL ST.,2024-04-18T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.11
924061,RUSSELL ST.,2024-04-18T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.21
924061,RUSSELL ST.,2024-04-18T04:10:00.000+00:00,feeder,6,N Current (RMS),A,27.9
924061,RUSSELL ST.,2024-04-18T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.9
924061,RUSSELL ST.,2024-04-18T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.2
924061,RUSSELL ST.,2024-04-18T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,21.9
924061,RUSSELL ST.,2024-04-18T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
924061,RUSSELL ST.,2024-04-18T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
924061,RUSSELL ST.,2024-04-18T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
924061,RUSSELL ST.,2024-04-18T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.48
924061,RUSSELL ST.,2024-04-18T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.45
924061,RUSSELL ST.,2024-04-18T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.9
924061,RUSSELL ST.,2024-04-18T04:10:00.000+00:00,feeder,5,N Current (RMS),A,55.6
924061,RUSSELL ST.,2024-04-18T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,66.4
924061,RUSSELL ST.,2024-04-18T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.3
924061,RUSSELL ST.,2024-04-18T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
924061,RUSSELL ST.,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
924061,RUSSELL ST.,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
924061,RUSSELL ST.,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
924061,RUSSELL ST.,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
924061,RUSSELL ST.,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.76
924061,RUSSELL ST.,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.63
924061,RUSSELL ST.,2024-04-18T04:10:00.000+00:00,feeder,4,N Current (RMS),A,28.1
924061,RUSSELL ST.,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
924061,RUSSELL ST.,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.9
924061,RUSSELL ST.,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
924061,RUSSELL ST.,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
924061,RUSSELL ST.,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
924061,RUSSELL ST.,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.43
924061,RUSSELL ST.,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.9
924061,RUSSELL ST.,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.79
924061,RUSSELL ST.,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.38
924061,RUSSELL ST.,2024-04-18T04:10:00.000+00:00,feeder,3,N Current (RMS),A,32.6
924061,RUSSELL ST.,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
924061,RUSSELL ST.,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.1
924061,RUSSELL ST.,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
924061,RUSSELL ST.,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
924061,RUSSELL ST.,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
924061,RUSSELL ST.,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
924061,RUSSELL ST.,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.63
924061,RUSSELL ST.,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.96
924061,RUSSELL ST.,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.64
924061,RUSSELL ST.,2024-04-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,30.2
924061,RUSSELL ST.,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
924061,RUSSELL ST.,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.3
924061,RUSSELL ST.,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
924061,RUSSELL ST.,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
924061,RUSSELL ST.,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
924061,RUSSELL ST.,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
924061,RUSSELL ST.,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
924061,RUSSELL ST.,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
924061,RUSSELL ST.,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
924061,RUSSELL ST.,2024-04-18T04:10:00.000+00:00,feeder,1,N Current (RMS),A,6.4
924061,RUSSELL ST.,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
924061,RUSSELL ST.,2024-04-18T04:10:00.000+00:00,transformer,,Temperature,C,20.6
924061,RUSSELL ST.,2024-04-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
924061,RUSSELL ST.,2024-04-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
924061,RUSSELL ST.,2024-04-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
924061,RUSSELL ST.,2024-04-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
924061,RUSSELL ST.,2024-04-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
924061,RUSSELL ST.,2024-04-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
924061,RUSSELL ST.,2024-04-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
924061,RUSSELL ST.,2024-04-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
924061,RUSSELL ST.,2024-04-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
924061,RUSSELL ST.,2024-04-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,41.18
924061,RUSSELL ST.,2024-04-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,58.25
924061,RUSSELL ST.,2024-04-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.59
924061,RUSSELL ST.,2024-04-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,115.3
924061,RUSSELL ST.,2024-04-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
924061,RUSSELL ST.,2024-04-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
924061,RUSSELL ST.,2024-04-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
924061,RUSSELL ST.,2024-04-18T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.22
924061,RUSSELL ST.,2024-04-18T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.97
924061,RUSSELL ST.,2024-04-18T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.78
924061,RUSSELL ST.,2024-04-18T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.14
924061,RUSSELL ST.,2024-04-18T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.21
924061,RUSSELL ST.,2024-04-18T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.05
924061,RUSSELL ST.,2024-04-18T04:00:00.000+00:00,feeder,6,N Current (RMS),A,26.3
924061,RUSSELL ST.,2024-04-18T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.0
924061,RUSSELL ST.,2024-04-18T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,45.5
924061,RUSSELL ST.,2024-04-18T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,21.0
924061,RUSSELL ST.,2024-04-18T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
924061,RUSSELL ST.,2024-04-18T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
924061,RUSSELL ST.,2024-04-18T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
924061,RUSSELL ST.,2024-04-18T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.09
924061,RUSSELL ST.,2024-04-18T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.35
924061,RUSSELL ST.,2024-04-18T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.8
924061,RUSSELL ST.,2024-04-18T04:00:00.000+00:00,feeder,5,N Current (RMS),A,57.6
924061,RUSSELL ST.,2024-04-18T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,68.6
924061,RUSSELL ST.,2024-04-18T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
924061,RUSSELL ST.,2024-04-18T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
924061,RUSSELL ST.,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
924061,RUSSELL ST.,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
924061,RUSSELL ST.,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
924061,RUSSELL ST.,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.32
924061,RUSSELL ST.,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.96
924061,RUSSELL ST.,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.46
924061,RUSSELL ST.,2024-04-18T04:00:00.000+00:00,feeder,4,N Current (RMS),A,28.5
924061,RUSSELL ST.,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
924061,RUSSELL ST.,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.7
924061,RUSSELL ST.,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
924061,RUSSELL ST.,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
924061,RUSSELL ST.,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
924061,RUSSELL ST.,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.2
924061,RUSSELL ST.,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.68
924061,RUSSELL ST.,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.23
924061,RUSSELL ST.,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.44
924061,RUSSELL ST.,2024-04-18T04:00:00.000+00:00,feeder,3,N Current (RMS),A,18.7
924061,RUSSELL ST.,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
