Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
924061,RUSSELL ST.,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
924061,RUSSELL ST.,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
924061,RUSSELL ST.,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
924061,RUSSELL ST.,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
924061,RUSSELL ST.,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.82
924061,RUSSELL ST.,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.59
924061,RUSSELL ST.,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.54
924061,RUSSELL ST.,2024-04-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,29.8
924061,RUSSELL ST.,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.9
924061,RUSSELL ST.,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.6
924061,RUSSELL ST.,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
924061,RUSSELL ST.,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
924061,RUSSELL ST.,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
924061,RUSSELL ST.,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
924061,RUSSELL ST.,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
924061,RUSSELL ST.,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.15
924061,RUSSELL ST.,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
924061,RUSSELL ST.,2024-04-18T04:00:00.000+00:00,feeder,1,N Current (RMS),A,5.7
924061,RUSSELL ST.,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
924061,RUSSELL ST.,2024-04-18T04:00:00.000+00:00,transformer,,Temperature,C,20.6
924061,RUSSELL ST.,2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
924061,RUSSELL ST.,2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
924061,RUSSELL ST.,2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
924061,RUSSELL ST.,2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
924061,RUSSELL ST.,2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
924061,RUSSELL ST.,2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
924061,RUSSELL ST.,2024-04-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
924061,RUSSELL ST.,2024-04-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
924061,RUSSELL ST.,2024-04-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
924061,RUSSELL ST.,2024-04-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,44.28
924061,RUSSELL ST.,2024-04-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,52.5
924061,RUSSELL ST.,2024-04-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,29.96
924061,RUSSELL ST.,2024-04-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,100.7
924061,RUSSELL ST.,2024-04-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
924061,RUSSELL ST.,2024-04-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
924061,RUSSELL ST.,2024-04-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
924061,RUSSELL ST.,2024-04-18T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.22
924061,RUSSELL ST.,2024-04-18T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.6
924061,RUSSELL ST.,2024-04-18T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.77
924061,RUSSELL ST.,2024-04-18T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.31
924061,RUSSELL ST.,2024-04-18T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.98
924061,RUSSELL ST.,2024-04-18T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.56
924061,RUSSELL ST.,2024-04-18T03:50:00.000+00:00,feeder,6,N Current (RMS),A,27.0
924061,RUSSELL ST.,2024-04-18T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.6
924061,RUSSELL ST.,2024-04-18T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,49.3
924061,RUSSELL ST.,2024-04-18T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,19.0
924061,RUSSELL ST.,2024-04-18T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
924061,RUSSELL ST.,2024-04-18T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
924061,RUSSELL ST.,2024-04-18T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-18T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.24
924061,RUSSELL ST.,2024-04-18T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.36
924061,RUSSELL ST.,2024-04-18T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.85
924061,RUSSELL ST.,2024-04-18T03:50:00.000+00:00,feeder,5,N Current (RMS),A,53.8
924061,RUSSELL ST.,2024-04-18T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,65.0
924061,RUSSELL ST.,2024-04-18T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.2
924061,RUSSELL ST.,2024-04-18T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
924061,RUSSELL ST.,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
924061,RUSSELL ST.,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
924061,RUSSELL ST.,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
924061,RUSSELL ST.,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.11
924061,RUSSELL ST.,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.45
924061,RUSSELL ST.,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.6
924061,RUSSELL ST.,2024-04-18T03:50:00.000+00:00,feeder,4,N Current (RMS),A,27.7
924061,RUSSELL ST.,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
924061,RUSSELL ST.,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.8
924061,RUSSELL ST.,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
924061,RUSSELL ST.,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
924061,RUSSELL ST.,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.19
924061,RUSSELL ST.,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.62
924061,RUSSELL ST.,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.12
924061,RUSSELL ST.,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.13
924061,RUSSELL ST.,2024-04-18T03:50:00.000+00:00,feeder,3,N Current (RMS),A,26.3
924061,RUSSELL ST.,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
924061,RUSSELL ST.,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
924061,RUSSELL ST.,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.7
924061,RUSSELL ST.,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
924061,RUSSELL ST.,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
924061,RUSSELL ST.,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
924061,RUSSELL ST.,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.87
924061,RUSSELL ST.,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.21
924061,RUSSELL ST.,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.36
924061,RUSSELL ST.,2024-04-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,28.2
924061,RUSSELL ST.,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.9
924061,RUSSELL ST.,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
924061,RUSSELL ST.,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
924061,RUSSELL ST.,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
924061,RUSSELL ST.,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
924061,RUSSELL ST.,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
924061,RUSSELL ST.,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.14
924061,RUSSELL ST.,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
924061,RUSSELL ST.,2024-04-18T03:50:00.000+00:00,feeder,1,N Current (RMS),A,5.1
924061,RUSSELL ST.,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
924061,RUSSELL ST.,2024-04-18T03:50:00.000+00:00,transformer,,Temperature,C,20.6
924061,RUSSELL ST.,2024-04-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
924061,RUSSELL ST.,2024-04-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
924061,RUSSELL ST.,2024-04-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
924061,RUSSELL ST.,2024-04-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
924061,RUSSELL ST.,2024-04-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
924061,RUSSELL ST.,2024-04-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
924061,RUSSELL ST.,2024-04-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
924061,RUSSELL ST.,2024-04-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
924061,RUSSELL ST.,2024-04-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
924061,RUSSELL ST.,2024-04-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,45.36
924061,RUSSELL ST.,2024-04-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,45.26
924061,RUSSELL ST.,2024-04-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,36.15
924061,RUSSELL ST.,2024-04-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
924061,RUSSELL ST.,2024-04-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
924061,RUSSELL ST.,2024-04-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
924061,RUSSELL ST.,2024-04-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
924061,RUSSELL ST.,2024-04-18T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.19
924061,RUSSELL ST.,2024-04-18T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.53
924061,RUSSELL ST.,2024-04-18T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.51
924061,RUSSELL ST.,2024-04-18T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.3
924061,RUSSELL ST.,2024-04-18T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.12
924061,RUSSELL ST.,2024-04-18T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.68
924061,RUSSELL ST.,2024-04-18T03:40:00.000+00:00,feeder,6,N Current (RMS),A,24.7
924061,RUSSELL ST.,2024-04-18T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.4
924061,RUSSELL ST.,2024-04-18T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,45.2
924061,RUSSELL ST.,2024-04-18T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,18.9
924061,RUSSELL ST.,2024-04-18T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
924061,RUSSELL ST.,2024-04-18T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
924061,RUSSELL ST.,2024-04-18T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
924061,RUSSELL ST.,2024-04-18T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.17
924061,RUSSELL ST.,2024-04-18T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.31
924061,RUSSELL ST.,2024-04-18T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.79
924061,RUSSELL ST.,2024-04-18T03:40:00.000+00:00,feeder,5,N Current (RMS),A,53.3
924061,RUSSELL ST.,2024-04-18T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,64.7
924061,RUSSELL ST.,2024-04-18T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.3
924061,RUSSELL ST.,2024-04-18T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
924061,RUSSELL ST.,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
924061,RUSSELL ST.,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
924061,RUSSELL ST.,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
924061,RUSSELL ST.,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.65
924061,RUSSELL ST.,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.3
924061,RUSSELL ST.,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.27
924061,RUSSELL ST.,2024-04-18T03:40:00.000+00:00,feeder,4,N Current (RMS),A,26.9
924061,RUSSELL ST.,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
924061,RUSSELL ST.,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
924061,RUSSELL ST.,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
924061,RUSSELL ST.,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
924061,RUSSELL ST.,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
924061,RUSSELL ST.,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.35
924061,RUSSELL ST.,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.78
924061,RUSSELL ST.,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.68
924061,RUSSELL ST.,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.06
924061,RUSSELL ST.,2024-04-18T03:40:00.000+00:00,feeder,3,N Current (RMS),A,28.1
924061,RUSSELL ST.,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
924061,RUSSELL ST.,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
924061,RUSSELL ST.,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.6
924061,RUSSELL ST.,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
924061,RUSSELL ST.,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
924061,RUSSELL ST.,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
924061,RUSSELL ST.,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.48
924061,RUSSELL ST.,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.38
924061,RUSSELL ST.,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.62
924061,RUSSELL ST.,2024-04-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,21.3
924061,RUSSELL ST.,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
924061,RUSSELL ST.,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
924061,RUSSELL ST.,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
924061,RUSSELL ST.,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
924061,RUSSELL ST.,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
924061,RUSSELL ST.,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
924061,RUSSELL ST.,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
924061,RUSSELL ST.,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.14
924061,RUSSELL ST.,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
924061,RUSSELL ST.,2024-04-18T03:40:00.000+00:00,feeder,1,N Current (RMS),A,5.2
924061,RUSSELL ST.,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
924061,RUSSELL ST.,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
924061,RUSSELL ST.,2024-04-18T03:40:00.000+00:00,transformer,,Temperature,C,20.7
924061,RUSSELL ST.,2024-04-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
924061,RUSSELL ST.,2024-04-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
924061,RUSSELL ST.,2024-04-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
924061,RUSSELL ST.,2024-04-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
924061,RUSSELL ST.,2024-04-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
924061,RUSSELL ST.,2024-04-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
924061,RUSSELL ST.,2024-04-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
924061,RUSSELL ST.,2024-04-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
924061,RUSSELL ST.,2024-04-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
924061,RUSSELL ST.,2024-04-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,43.57
924061,RUSSELL ST.,2024-04-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,43.95
924061,RUSSELL ST.,2024-04-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,36.1
924061,RUSSELL ST.,2024-04-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
924061,RUSSELL ST.,2024-04-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
924061,RUSSELL ST.,2024-04-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
924061,RUSSELL ST.,2024-04-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
924061,RUSSELL ST.,2024-04-18T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.14
924061,RUSSELL ST.,2024-04-18T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.53
924061,RUSSELL ST.,2024-04-18T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.26
924061,RUSSELL ST.,2024-04-18T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.16
924061,RUSSELL ST.,2024-04-18T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.4
924061,RUSSELL ST.,2024-04-18T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.92
924061,RUSSELL ST.,2024-04-18T03:30:00.000+00:00,feeder,6,N Current (RMS),A,30.0
924061,RUSSELL ST.,2024-04-18T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.9
924061,RUSSELL ST.,2024-04-18T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,50.4
924061,RUSSELL ST.,2024-04-18T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,19.0
924061,RUSSELL ST.,2024-04-18T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
924061,RUSSELL ST.,2024-04-18T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
924061,RUSSELL ST.,2024-04-18T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
924061,RUSSELL ST.,2024-04-18T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.51
924061,RUSSELL ST.,2024-04-18T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.39
924061,RUSSELL ST.,2024-04-18T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.39
924061,RUSSELL ST.,2024-04-18T03:30:00.000+00:00,feeder,5,N Current (RMS),A,55.8
924061,RUSSELL ST.,2024-04-18T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,66.1
924061,RUSSELL ST.,2024-04-18T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.0
924061,RUSSELL ST.,2024-04-18T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
924061,RUSSELL ST.,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
924061,RUSSELL ST.,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
924061,RUSSELL ST.,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
924061,RUSSELL ST.,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.18
924061,RUSSELL ST.,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.1
924061,RUSSELL ST.,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.14
924061,RUSSELL ST.,2024-04-18T03:30:00.000+00:00,feeder,4,N Current (RMS),A,31.1
924061,RUSSELL ST.,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
924061,RUSSELL ST.,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
924061,RUSSELL ST.,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
924061,RUSSELL ST.,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
924061,RUSSELL ST.,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
924061,RUSSELL ST.,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.59
924061,RUSSELL ST.,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.39
924061,RUSSELL ST.,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.12
924061,RUSSELL ST.,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.69
924061,RUSSELL ST.,2024-04-18T03:30:00.000+00:00,feeder,3,N Current (RMS),A,17.3
924061,RUSSELL ST.,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
924061,RUSSELL ST.,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
924061,RUSSELL ST.,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
924061,RUSSELL ST.,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
924061,RUSSELL ST.,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
924061,RUSSELL ST.,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
924061,RUSSELL ST.,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.88
924061,RUSSELL ST.,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.86
924061,RUSSELL ST.,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.74
924061,RUSSELL ST.,2024-04-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,21.7
924061,RUSSELL ST.,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
924061,RUSSELL ST.,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
924061,RUSSELL ST.,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
924061,RUSSELL ST.,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
924061,RUSSELL ST.,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
924061,RUSSELL ST.,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
924061,RUSSELL ST.,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
924061,RUSSELL ST.,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
924061,RUSSELL ST.,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
924061,RUSSELL ST.,2024-04-18T03:30:00.000+00:00,feeder,1,N Current (RMS),A,5.4
924061,RUSSELL ST.,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
924061,RUSSELL ST.,2024-04-18T03:30:00.000+00:00,transformer,,Temperature,C,20.8
924061,RUSSELL ST.,2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
924061,RUSSELL ST.,2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
924061,RUSSELL ST.,2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
924061,RUSSELL ST.,2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
924061,RUSSELL ST.,2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
924061,RUSSELL ST.,2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
924061,RUSSELL ST.,2024-04-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
924061,RUSSELL ST.,2024-04-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
924061,RUSSELL ST.,2024-04-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
924061,RUSSELL ST.,2024-04-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,42.35
924061,RUSSELL ST.,2024-04-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,48.03
924061,RUSSELL ST.,2024-04-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,29.54
924061,RUSSELL ST.,2024-04-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
924061,RUSSELL ST.,2024-04-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
924061,RUSSELL ST.,2024-04-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
924061,RUSSELL ST.,2024-04-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
924061,RUSSELL ST.,2024-04-18T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
924061,RUSSELL ST.,2024-04-18T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.35
924061,RUSSELL ST.,2024-04-18T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.16
924061,RUSSELL ST.,2024-04-18T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.36
924061,RUSSELL ST.,2024-04-18T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.5
924061,RUSSELL ST.,2024-04-18T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.17
924061,RUSSELL ST.,2024-04-18T03:20:00.000+00:00,feeder,6,N Current (RMS),A,33.8
924061,RUSSELL ST.,2024-04-18T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.2
924061,RUSSELL ST.,2024-04-18T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,56.0
924061,RUSSELL ST.,2024-04-18T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,19.6
924061,RUSSELL ST.,2024-04-18T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
924061,RUSSELL ST.,2024-04-18T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
924061,RUSSELL ST.,2024-04-18T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
924061,RUSSELL ST.,2024-04-18T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.22
924061,RUSSELL ST.,2024-04-18T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.14
924061,RUSSELL ST.,2024-04-18T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.4
924061,RUSSELL ST.,2024-04-18T03:20:00.000+00:00,feeder,5,N Current (RMS),A,50.6
924061,RUSSELL ST.,2024-04-18T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,60.7
924061,RUSSELL ST.,2024-04-18T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.3
924061,RUSSELL ST.,2024-04-18T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
924061,RUSSELL ST.,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
924061,RUSSELL ST.,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
924061,RUSSELL ST.,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
924061,RUSSELL ST.,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.7
924061,RUSSELL ST.,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.25
924061,RUSSELL ST.,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.66
924061,RUSSELL ST.,2024-04-18T03:20:00.000+00:00,feeder,4,N Current (RMS),A,36.0
924061,RUSSELL ST.,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
924061,RUSSELL ST.,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.3
924061,RUSSELL ST.,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
924061,RUSSELL ST.,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
924061,RUSSELL ST.,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
924061,RUSSELL ST.,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.89
924061,RUSSELL ST.,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.21
924061,RUSSELL ST.,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.49
924061,RUSSELL ST.,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.65
924061,RUSSELL ST.,2024-04-18T03:20:00.000+00:00,feeder,3,N Current (RMS),A,16.6
924061,RUSSELL ST.,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
924061,RUSSELL ST.,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
924061,RUSSELL ST.,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
924061,RUSSELL ST.,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
924061,RUSSELL ST.,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
924061,RUSSELL ST.,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
924061,RUSSELL ST.,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.07
924061,RUSSELL ST.,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.82
924061,RUSSELL ST.,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.13
924061,RUSSELL ST.,2024-04-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,23.2
924061,RUSSELL ST.,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
924061,RUSSELL ST.,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.6
924061,RUSSELL ST.,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
924061,RUSSELL ST.,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
924061,RUSSELL ST.,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
924061,RUSSELL ST.,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
924061,RUSSELL ST.,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
924061,RUSSELL ST.,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
924061,RUSSELL ST.,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
924061,RUSSELL ST.,2024-04-18T03:20:00.000+00:00,feeder,1,N Current (RMS),A,5.5
924061,RUSSELL ST.,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
924061,RUSSELL ST.,2024-04-18T03:20:00.000+00:00,transformer,,Temperature,C,20.8
924061,RUSSELL ST.,2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
924061,RUSSELL ST.,2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
924061,RUSSELL ST.,2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
924061,RUSSELL ST.,2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
924061,RUSSELL ST.,2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
924061,RUSSELL ST.,2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
924061,RUSSELL ST.,2024-04-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
924061,RUSSELL ST.,2024-04-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
924061,RUSSELL ST.,2024-04-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
924061,RUSSELL ST.,2024-04-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,42.74
924061,RUSSELL ST.,2024-04-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,52.36
924061,RUSSELL ST.,2024-04-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.71
924061,RUSSELL ST.,2024-04-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
924061,RUSSELL ST.,2024-04-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
924061,RUSSELL ST.,2024-04-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
924061,RUSSELL ST.,2024-04-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
924061,RUSSELL ST.,2024-04-18T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.92
924061,RUSSELL ST.,2024-04-18T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.49
924061,RUSSELL ST.,2024-04-18T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.16
924061,RUSSELL ST.,2024-04-18T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.3
924061,RUSSELL ST.,2024-04-18T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.16
924061,RUSSELL ST.,2024-04-18T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.12
924061,RUSSELL ST.,2024-04-18T03:10:00.000+00:00,feeder,6,N Current (RMS),A,25.6
924061,RUSSELL ST.,2024-04-18T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.1
924061,RUSSELL ST.,2024-04-18T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.2
924061,RUSSELL ST.,2024-04-18T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,19.5
924061,RUSSELL ST.,2024-04-18T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
924061,RUSSELL ST.,2024-04-18T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
924061,RUSSELL ST.,2024-04-18T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
924061,RUSSELL ST.,2024-04-18T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.66
924061,RUSSELL ST.,2024-04-18T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.45
924061,RUSSELL ST.,2024-04-18T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.61
924061,RUSSELL ST.,2024-04-18T03:10:00.000+00:00,feeder,5,N Current (RMS),A,56.1
924061,RUSSELL ST.,2024-04-18T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,66.5
924061,RUSSELL ST.,2024-04-18T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.8
924061,RUSSELL ST.,2024-04-18T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
924061,RUSSELL ST.,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
924061,RUSSELL ST.,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
924061,RUSSELL ST.,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
924061,RUSSELL ST.,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.35
924061,RUSSELL ST.,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.35
924061,RUSSELL ST.,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.53
924061,RUSSELL ST.,2024-04-18T03:10:00.000+00:00,feeder,4,N Current (RMS),A,33.6
924061,RUSSELL ST.,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
924061,RUSSELL ST.,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.6
924061,RUSSELL ST.,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
924061,RUSSELL ST.,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
924061,RUSSELL ST.,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
924061,RUSSELL ST.,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.44
924061,RUSSELL ST.,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.39
924061,RUSSELL ST.,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.24
924061,RUSSELL ST.,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.09
924061,RUSSELL ST.,2024-04-18T03:10:00.000+00:00,feeder,3,N Current (RMS),A,17.4
924061,RUSSELL ST.,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
924061,RUSSELL ST.,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
924061,RUSSELL ST.,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
924061,RUSSELL ST.,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
924061,RUSSELL ST.,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
924061,RUSSELL ST.,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
924061,RUSSELL ST.,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.12
924061,RUSSELL ST.,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.33
924061,RUSSELL ST.,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.77
924061,RUSSELL ST.,2024-04-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,22.1
924061,RUSSELL ST.,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
924061,RUSSELL ST.,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
924061,RUSSELL ST.,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
924061,RUSSELL ST.,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
924061,RUSSELL ST.,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
924061,RUSSELL ST.,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
924061,RUSSELL ST.,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
924061,RUSSELL ST.,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
924061,RUSSELL ST.,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
924061,RUSSELL ST.,2024-04-18T03:10:00.000+00:00,feeder,1,N Current (RMS),A,5.3
924061,RUSSELL ST.,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
924061,RUSSELL ST.,2024-04-18T03:10:00.000+00:00,transformer,,Temperature,C,20.9
924061,RUSSELL ST.,2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
924061,RUSSELL ST.,2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
924061,RUSSELL ST.,2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
924061,RUSSELL ST.,2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
924061,RUSSELL ST.,2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
924061,RUSSELL ST.,2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
924061,RUSSELL ST.,2024-04-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
924061,RUSSELL ST.,2024-04-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
924061,RUSSELL ST.,2024-04-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
924061,RUSSELL ST.,2024-04-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,45.08
924061,RUSSELL ST.,2024-04-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,47.7
924061,RUSSELL ST.,2024-04-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.8
924061,RUSSELL ST.,2024-04-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
924061,RUSSELL ST.,2024-04-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
924061,RUSSELL ST.,2024-04-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
924061,RUSSELL ST.,2024-04-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
924061,RUSSELL ST.,2024-04-18T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
924061,RUSSELL ST.,2024-04-18T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.56
924061,RUSSELL ST.,2024-04-18T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.03
924061,RUSSELL ST.,2024-04-18T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.19
924061,RUSSELL ST.,2024-04-18T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.04
924061,RUSSELL ST.,2024-04-18T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.49
924061,RUSSELL ST.,2024-04-18T03:00:00.000+00:00,feeder,6,N Current (RMS),A,25.3
924061,RUSSELL ST.,2024-04-18T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.9
924061,RUSSELL ST.,2024-04-18T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,45.0
924061,RUSSELL ST.,2024-04-18T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,20.6
924061,RUSSELL ST.,2024-04-18T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
924061,RUSSELL ST.,2024-04-18T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
924061,RUSSELL ST.,2024-04-18T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
924061,RUSSELL ST.,2024-04-18T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.4
924061,RUSSELL ST.,2024-04-18T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.22
924061,RUSSELL ST.,2024-04-18T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.63
924061,RUSSELL ST.,2024-04-18T03:00:00.000+00:00,feeder,5,N Current (RMS),A,55.2
924061,RUSSELL ST.,2024-04-18T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,65.9
924061,RUSSELL ST.,2024-04-18T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
924061,RUSSELL ST.,2024-04-18T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
924061,RUSSELL ST.,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
924061,RUSSELL ST.,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
924061,RUSSELL ST.,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
924061,RUSSELL ST.,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
924061,RUSSELL ST.,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.27
924061,RUSSELL ST.,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.94
924061,RUSSELL ST.,2024-04-18T03:00:00.000+00:00,feeder,4,N Current (RMS),A,22.1
924061,RUSSELL ST.,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
924061,RUSSELL ST.,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.7
924061,RUSSELL ST.,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
924061,RUSSELL ST.,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
924061,RUSSELL ST.,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
924061,RUSSELL ST.,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.36
924061,RUSSELL ST.,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.98
924061,RUSSELL ST.,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.39
924061,RUSSELL ST.,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.81
924061,RUSSELL ST.,2024-04-18T03:00:00.000+00:00,feeder,3,N Current (RMS),A,20.9
924061,RUSSELL ST.,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
924061,RUSSELL ST.,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
924061,RUSSELL ST.,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
924061,RUSSELL ST.,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
924061,RUSSELL ST.,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
924061,RUSSELL ST.,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
924061,RUSSELL ST.,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.88
924061,RUSSELL ST.,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.03
924061,RUSSELL ST.,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.8
924061,RUSSELL ST.,2024-04-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,29.6
924061,RUSSELL ST.,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
924061,RUSSELL ST.,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.3
924061,RUSSELL ST.,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
924061,RUSSELL ST.,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
924061,RUSSELL ST.,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
924061,RUSSELL ST.,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
924061,RUSSELL ST.,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
924061,RUSSELL ST.,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.15
924061,RUSSELL ST.,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
924061,RUSSELL ST.,2024-04-18T03:00:00.000+00:00,feeder,1,N Current (RMS),A,5.2
924061,RUSSELL ST.,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
924061,RUSSELL ST.,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
924061,RUSSELL ST.,2024-04-18T03:00:00.000+00:00,transformer,,Temperature,C,21.0
924061,RUSSELL ST.,2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
924061,RUSSELL ST.,2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
924061,RUSSELL ST.,2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
924061,RUSSELL ST.,2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
924061,RUSSELL ST.,2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
924061,RUSSELL ST.,2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
924061,RUSSELL ST.,2024-04-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
924061,RUSSELL ST.,2024-04-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
924061,RUSSELL ST.,2024-04-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
924061,RUSSELL ST.,2024-04-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,46.7
924061,RUSSELL ST.,2024-04-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,48.1
924061,RUSSELL ST.,2024-04-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,33.37
924061,RUSSELL ST.,2024-04-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
924061,RUSSELL ST.,2024-04-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
924061,RUSSELL ST.,2024-04-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
924061,RUSSELL ST.,2024-04-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
924061,RUSSELL ST.,2024-04-18T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924061,RUSSELL ST.,2024-04-18T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.26
924061,RUSSELL ST.,2024-04-18T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.51
924061,RUSSELL ST.,2024-04-18T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.2
924061,RUSSELL ST.,2024-04-18T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.11
924061,RUSSELL ST.,2024-04-18T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.61
924061,RUSSELL ST.,2024-04-18T02:50:00.000+00:00,feeder,6,N Current (RMS),A,24.6
924061,RUSSELL ST.,2024-04-18T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.0
924061,RUSSELL ST.,2024-04-18T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,45.3
924061,RUSSELL ST.,2024-04-18T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,18.7
924061,RUSSELL ST.,2024-04-18T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
924061,RUSSELL ST.,2024-04-18T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
924061,RUSSELL ST.,2024-04-18T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
924061,RUSSELL ST.,2024-04-18T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.78
924061,RUSSELL ST.,2024-04-18T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.15
924061,RUSSELL ST.,2024-04-18T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.6
924061,RUSSELL ST.,2024-04-18T02:50:00.000+00:00,feeder,5,N Current (RMS),A,52.4
924061,RUSSELL ST.,2024-04-18T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,63.5
924061,RUSSELL ST.,2024-04-18T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
924061,RUSSELL ST.,2024-04-18T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
924061,RUSSELL ST.,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
924061,RUSSELL ST.,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
924061,RUSSELL ST.,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
924061,RUSSELL ST.,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.96
924061,RUSSELL ST.,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.85
924061,RUSSELL ST.,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.83
924061,RUSSELL ST.,2024-04-18T02:50:00.000+00:00,feeder,4,N Current (RMS),A,24.2
924061,RUSSELL ST.,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
924061,RUSSELL ST.,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.1
924061,RUSSELL ST.,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
924061,RUSSELL ST.,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
924061,RUSSELL ST.,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
924061,RUSSELL ST.,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.82
924061,RUSSELL ST.,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.27
924061,RUSSELL ST.,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.7
924061,RUSSELL ST.,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.36
924061,RUSSELL ST.,2024-04-18T02:50:00.000+00:00,feeder,3,N Current (RMS),A,25.9
924061,RUSSELL ST.,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
924061,RUSSELL ST.,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
924061,RUSSELL ST.,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
924061,RUSSELL ST.,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
924061,RUSSELL ST.,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
924061,RUSSELL ST.,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
924061,RUSSELL ST.,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.17
924061,RUSSELL ST.,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.82
924061,RUSSELL ST.,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.69
924061,RUSSELL ST.,2024-04-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,22.1
924061,RUSSELL ST.,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
924061,RUSSELL ST.,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
924061,RUSSELL ST.,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
924061,RUSSELL ST.,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
924061,RUSSELL ST.,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
924061,RUSSELL ST.,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
924061,RUSSELL ST.,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
924061,RUSSELL ST.,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.13
924061,RUSSELL ST.,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
924061,RUSSELL ST.,2024-04-18T02:50:00.000+00:00,feeder,1,N Current (RMS),A,5.3
924061,RUSSELL ST.,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
924061,RUSSELL ST.,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
924061,RUSSELL ST.,2024-04-18T02:50:00.000+00:00,transformer,,Temperature,C,21.1
924061,RUSSELL ST.,2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
924061,RUSSELL ST.,2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
924061,RUSSELL ST.,2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
924061,RUSSELL ST.,2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
924061,RUSSELL ST.,2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
924061,RUSSELL ST.,2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
924061,RUSSELL ST.,2024-04-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
924061,RUSSELL ST.,2024-04-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
924061,RUSSELL ST.,2024-04-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
924061,RUSSELL ST.,2024-04-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,40.55
924061,RUSSELL ST.,2024-04-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,45.77
924061,RUSSELL ST.,2024-04-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,38.8
924061,RUSSELL ST.,2024-04-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
924061,RUSSELL ST.,2024-04-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
924061,RUSSELL ST.,2024-04-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
924061,RUSSELL ST.,2024-04-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
