Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-18T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
924061,RUSSELL ST.,2024-04-18T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
924061,RUSSELL ST.,2024-04-18T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.61
924061,RUSSELL ST.,2024-04-18T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.26
924061,RUSSELL ST.,2024-04-18T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.18
924061,RUSSELL ST.,2024-04-18T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.52
924061,RUSSELL ST.,2024-04-18T02:40:00.000+00:00,feeder,6,N Current (RMS),A,25.1
924061,RUSSELL ST.,2024-04-18T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.2
924061,RUSSELL ST.,2024-04-18T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,45.3
924061,RUSSELL ST.,2024-04-18T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,18.6
924061,RUSSELL ST.,2024-04-18T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
924061,RUSSELL ST.,2024-04-18T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
924061,RUSSELL ST.,2024-04-18T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
924061,RUSSELL ST.,2024-04-18T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.67
924061,RUSSELL ST.,2024-04-18T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.31
924061,RUSSELL ST.,2024-04-18T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.71
924061,RUSSELL ST.,2024-04-18T02:40:00.000+00:00,feeder,5,N Current (RMS),A,55.5
924061,RUSSELL ST.,2024-04-18T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,66.7
924061,RUSSELL ST.,2024-04-18T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
924061,RUSSELL ST.,2024-04-18T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
924061,RUSSELL ST.,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
924061,RUSSELL ST.,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
924061,RUSSELL ST.,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
924061,RUSSELL ST.,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.97
924061,RUSSELL ST.,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.82
924061,RUSSELL ST.,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.73
924061,RUSSELL ST.,2024-04-18T02:40:00.000+00:00,feeder,4,N Current (RMS),A,20.5
924061,RUSSELL ST.,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
924061,RUSSELL ST.,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
924061,RUSSELL ST.,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
924061,RUSSELL ST.,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
924061,RUSSELL ST.,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
924061,RUSSELL ST.,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924061,RUSSELL ST.,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.58
924061,RUSSELL ST.,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.38
924061,RUSSELL ST.,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.12
924061,RUSSELL ST.,2024-04-18T02:40:00.000+00:00,feeder,3,N Current (RMS),A,16.7
924061,RUSSELL ST.,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
924061,RUSSELL ST.,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
924061,RUSSELL ST.,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
924061,RUSSELL ST.,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
924061,RUSSELL ST.,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
924061,RUSSELL ST.,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
924061,RUSSELL ST.,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.53
924061,RUSSELL ST.,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.39
924061,RUSSELL ST.,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.71
924061,RUSSELL ST.,2024-04-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,26.7
924061,RUSSELL ST.,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
924061,RUSSELL ST.,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.2
924061,RUSSELL ST.,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
924061,RUSSELL ST.,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
924061,RUSSELL ST.,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
924061,RUSSELL ST.,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
924061,RUSSELL ST.,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
924061,RUSSELL ST.,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.13
924061,RUSSELL ST.,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
924061,RUSSELL ST.,2024-04-18T02:40:00.000+00:00,feeder,1,N Current (RMS),A,5.2
924061,RUSSELL ST.,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
924061,RUSSELL ST.,2024-04-18T02:40:00.000+00:00,transformer,,Temperature,C,21.2
924061,RUSSELL ST.,2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
924061,RUSSELL ST.,2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
924061,RUSSELL ST.,2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
924061,RUSSELL ST.,2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
924061,RUSSELL ST.,2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
924061,RUSSELL ST.,2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
924061,RUSSELL ST.,2024-04-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
924061,RUSSELL ST.,2024-04-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
924061,RUSSELL ST.,2024-04-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
924061,RUSSELL ST.,2024-04-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,40.21
924061,RUSSELL ST.,2024-04-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,45.21
924061,RUSSELL ST.,2024-04-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.43
924061,RUSSELL ST.,2024-04-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
924061,RUSSELL ST.,2024-04-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
924061,RUSSELL ST.,2024-04-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
924061,RUSSELL ST.,2024-04-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
924061,RUSSELL ST.,2024-04-18T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
924061,RUSSELL ST.,2024-04-18T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.08
924061,RUSSELL ST.,2024-04-18T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.26
924061,RUSSELL ST.,2024-04-18T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.16
924061,RUSSELL ST.,2024-04-18T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.33
924061,RUSSELL ST.,2024-04-18T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.84
924061,RUSSELL ST.,2024-04-18T02:30:00.000+00:00,feeder,6,N Current (RMS),A,25.5
924061,RUSSELL ST.,2024-04-18T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.8
924061,RUSSELL ST.,2024-04-18T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,45.8
924061,RUSSELL ST.,2024-04-18T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,18.8
924061,RUSSELL ST.,2024-04-18T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
924061,RUSSELL ST.,2024-04-18T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
924061,RUSSELL ST.,2024-04-18T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
924061,RUSSELL ST.,2024-04-18T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.08
924061,RUSSELL ST.,2024-04-18T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.25
924061,RUSSELL ST.,2024-04-18T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.63
924061,RUSSELL ST.,2024-04-18T02:30:00.000+00:00,feeder,5,N Current (RMS),A,53.6
924061,RUSSELL ST.,2024-04-18T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,64.3
924061,RUSSELL ST.,2024-04-18T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.8
924061,RUSSELL ST.,2024-04-18T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
924061,RUSSELL ST.,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
924061,RUSSELL ST.,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
924061,RUSSELL ST.,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
924061,RUSSELL ST.,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.66
924061,RUSSELL ST.,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.56
924061,RUSSELL ST.,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.22
924061,RUSSELL ST.,2024-04-18T02:30:00.000+00:00,feeder,4,N Current (RMS),A,20.2
924061,RUSSELL ST.,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
924061,RUSSELL ST.,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.9
924061,RUSSELL ST.,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
924061,RUSSELL ST.,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
924061,RUSSELL ST.,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
924061,RUSSELL ST.,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.34
924061,RUSSELL ST.,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.5
924061,RUSSELL ST.,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.08
924061,RUSSELL ST.,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.06
924061,RUSSELL ST.,2024-04-18T02:30:00.000+00:00,feeder,3,N Current (RMS),A,18.9
924061,RUSSELL ST.,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
924061,RUSSELL ST.,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
924061,RUSSELL ST.,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
924061,RUSSELL ST.,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
924061,RUSSELL ST.,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
924061,RUSSELL ST.,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
924061,RUSSELL ST.,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.96
924061,RUSSELL ST.,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.64
924061,RUSSELL ST.,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.05
924061,RUSSELL ST.,2024-04-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,25.0
924061,RUSSELL ST.,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
924061,RUSSELL ST.,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
924061,RUSSELL ST.,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
924061,RUSSELL ST.,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
924061,RUSSELL ST.,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
924061,RUSSELL ST.,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
924061,RUSSELL ST.,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
924061,RUSSELL ST.,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.14
924061,RUSSELL ST.,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
924061,RUSSELL ST.,2024-04-18T02:30:00.000+00:00,feeder,1,N Current (RMS),A,5.0
924061,RUSSELL ST.,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
924061,RUSSELL ST.,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
924061,RUSSELL ST.,2024-04-18T02:30:00.000+00:00,transformer,,Temperature,C,21.3
924061,RUSSELL ST.,2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
924061,RUSSELL ST.,2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
924061,RUSSELL ST.,2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
924061,RUSSELL ST.,2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
924061,RUSSELL ST.,2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
924061,RUSSELL ST.,2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
924061,RUSSELL ST.,2024-04-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
924061,RUSSELL ST.,2024-04-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
924061,RUSSELL ST.,2024-04-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
924061,RUSSELL ST.,2024-04-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,41.56
924061,RUSSELL ST.,2024-04-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,46.01
924061,RUSSELL ST.,2024-04-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,33.45
924061,RUSSELL ST.,2024-04-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
924061,RUSSELL ST.,2024-04-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
924061,RUSSELL ST.,2024-04-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
924061,RUSSELL ST.,2024-04-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
924061,RUSSELL ST.,2024-04-18T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.33
924061,RUSSELL ST.,2024-04-18T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.44
924061,RUSSELL ST.,2024-04-18T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.22
924061,RUSSELL ST.,2024-04-18T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.96
924061,RUSSELL ST.,2024-04-18T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.89
924061,RUSSELL ST.,2024-04-18T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.08
924061,RUSSELL ST.,2024-04-18T02:20:00.000+00:00,feeder,6,N Current (RMS),A,25.8
924061,RUSSELL ST.,2024-04-18T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.6
924061,RUSSELL ST.,2024-04-18T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,44.3
924061,RUSSELL ST.,2024-04-18T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,19.8
924061,RUSSELL ST.,2024-04-18T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
924061,RUSSELL ST.,2024-04-18T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
924061,RUSSELL ST.,2024-04-18T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
924061,RUSSELL ST.,2024-04-18T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.65
924061,RUSSELL ST.,2024-04-18T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.03
924061,RUSSELL ST.,2024-04-18T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.63
924061,RUSSELL ST.,2024-04-18T02:20:00.000+00:00,feeder,5,N Current (RMS),A,55.5
924061,RUSSELL ST.,2024-04-18T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,66.7
924061,RUSSELL ST.,2024-04-18T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.7
924061,RUSSELL ST.,2024-04-18T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
924061,RUSSELL ST.,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
924061,RUSSELL ST.,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
924061,RUSSELL ST.,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
924061,RUSSELL ST.,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.29
924061,RUSSELL ST.,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.81
924061,RUSSELL ST.,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.32
924061,RUSSELL ST.,2024-04-18T02:20:00.000+00:00,feeder,4,N Current (RMS),A,19.8
924061,RUSSELL ST.,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
924061,RUSSELL ST.,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
924061,RUSSELL ST.,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
924061,RUSSELL ST.,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
924061,RUSSELL ST.,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
924061,RUSSELL ST.,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.98
924061,RUSSELL ST.,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.61
924061,RUSSELL ST.,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.83
924061,RUSSELL ST.,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.52
924061,RUSSELL ST.,2024-04-18T02:20:00.000+00:00,feeder,3,N Current (RMS),A,15.6
924061,RUSSELL ST.,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
924061,RUSSELL ST.,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
924061,RUSSELL ST.,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
924061,RUSSELL ST.,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
924061,RUSSELL ST.,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
924061,RUSSELL ST.,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
924061,RUSSELL ST.,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.61
924061,RUSSELL ST.,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.58
924061,RUSSELL ST.,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.63
924061,RUSSELL ST.,2024-04-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,25.3
924061,RUSSELL ST.,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.9
924061,RUSSELL ST.,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.1
924061,RUSSELL ST.,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
924061,RUSSELL ST.,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
924061,RUSSELL ST.,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
924061,RUSSELL ST.,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
924061,RUSSELL ST.,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
924061,RUSSELL ST.,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.12
924061,RUSSELL ST.,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
924061,RUSSELL ST.,2024-04-18T02:20:00.000+00:00,feeder,1,N Current (RMS),A,5.1
924061,RUSSELL ST.,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
924061,RUSSELL ST.,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
924061,RUSSELL ST.,2024-04-18T02:20:00.000+00:00,transformer,,Temperature,C,21.3
924061,RUSSELL ST.,2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
924061,RUSSELL ST.,2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
924061,RUSSELL ST.,2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
924061,RUSSELL ST.,2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
924061,RUSSELL ST.,2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
924061,RUSSELL ST.,2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
924061,RUSSELL ST.,2024-04-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
924061,RUSSELL ST.,2024-04-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
924061,RUSSELL ST.,2024-04-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
924061,RUSSELL ST.,2024-04-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,41.28
924061,RUSSELL ST.,2024-04-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,45.26
924061,RUSSELL ST.,2024-04-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,33.85
924061,RUSSELL ST.,2024-04-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
924061,RUSSELL ST.,2024-04-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
924061,RUSSELL ST.,2024-04-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
924061,RUSSELL ST.,2024-04-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
924061,RUSSELL ST.,2024-04-18T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.41
924061,RUSSELL ST.,2024-04-18T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.43
924061,RUSSELL ST.,2024-04-18T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.4
924061,RUSSELL ST.,2024-04-18T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.99
924061,RUSSELL ST.,2024-04-18T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.05
924061,RUSSELL ST.,2024-04-18T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.53
924061,RUSSELL ST.,2024-04-18T02:10:00.000+00:00,feeder,6,N Current (RMS),A,26.4
924061,RUSSELL ST.,2024-04-18T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.8
924061,RUSSELL ST.,2024-04-18T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.0
924061,RUSSELL ST.,2024-04-18T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,18.3
924061,RUSSELL ST.,2024-04-18T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
924061,RUSSELL ST.,2024-04-18T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
924061,RUSSELL ST.,2024-04-18T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
924061,RUSSELL ST.,2024-04-18T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.41
924061,RUSSELL ST.,2024-04-18T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.16
924061,RUSSELL ST.,2024-04-18T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.56
924061,RUSSELL ST.,2024-04-18T02:10:00.000+00:00,feeder,5,N Current (RMS),A,54.7
924061,RUSSELL ST.,2024-04-18T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,65.8
924061,RUSSELL ST.,2024-04-18T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.3
924061,RUSSELL ST.,2024-04-18T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
924061,RUSSELL ST.,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
924061,RUSSELL ST.,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
924061,RUSSELL ST.,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
924061,RUSSELL ST.,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.18
924061,RUSSELL ST.,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.75
924061,RUSSELL ST.,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.67
924061,RUSSELL ST.,2024-04-18T02:10:00.000+00:00,feeder,4,N Current (RMS),A,23.9
924061,RUSSELL ST.,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
924061,RUSSELL ST.,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
924061,RUSSELL ST.,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
924061,RUSSELL ST.,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
924061,RUSSELL ST.,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
924061,RUSSELL ST.,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.29
924061,RUSSELL ST.,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.49
924061,RUSSELL ST.,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.83
924061,RUSSELL ST.,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.38
924061,RUSSELL ST.,2024-04-18T02:10:00.000+00:00,feeder,3,N Current (RMS),A,16.4
924061,RUSSELL ST.,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
924061,RUSSELL ST.,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
924061,RUSSELL ST.,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
924061,RUSSELL ST.,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
924061,RUSSELL ST.,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
924061,RUSSELL ST.,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
924061,RUSSELL ST.,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.52
924061,RUSSELL ST.,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.17
924061,RUSSELL ST.,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.19
924061,RUSSELL ST.,2024-04-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,24.7
924061,RUSSELL ST.,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
924061,RUSSELL ST.,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.4
924061,RUSSELL ST.,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
924061,RUSSELL ST.,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
924061,RUSSELL ST.,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
924061,RUSSELL ST.,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
924061,RUSSELL ST.,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
924061,RUSSELL ST.,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.12
924061,RUSSELL ST.,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
924061,RUSSELL ST.,2024-04-18T02:10:00.000+00:00,feeder,1,N Current (RMS),A,5.3
924061,RUSSELL ST.,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
924061,RUSSELL ST.,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
924061,RUSSELL ST.,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
924061,RUSSELL ST.,2024-04-18T02:10:00.000+00:00,transformer,,Temperature,C,21.4
924061,RUSSELL ST.,2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
924061,RUSSELL ST.,2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
924061,RUSSELL ST.,2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
924061,RUSSELL ST.,2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
924061,RUSSELL ST.,2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
924061,RUSSELL ST.,2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
924061,RUSSELL ST.,2024-04-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
924061,RUSSELL ST.,2024-04-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
924061,RUSSELL ST.,2024-04-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
924061,RUSSELL ST.,2024-04-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,38.74
924061,RUSSELL ST.,2024-04-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,45.09
924061,RUSSELL ST.,2024-04-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,34.02
924061,RUSSELL ST.,2024-04-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
924061,RUSSELL ST.,2024-04-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
924061,RUSSELL ST.,2024-04-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
924061,RUSSELL ST.,2024-04-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
924061,RUSSELL ST.,2024-04-18T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.39
924061,RUSSELL ST.,2024-04-18T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.41
924061,RUSSELL ST.,2024-04-18T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.56
924061,RUSSELL ST.,2024-04-18T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.17
924061,RUSSELL ST.,2024-04-18T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.84
924061,RUSSELL ST.,2024-04-18T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.52
924061,RUSSELL ST.,2024-04-18T02:00:00.000+00:00,feeder,6,N Current (RMS),A,18.9
924061,RUSSELL ST.,2024-04-18T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.3
924061,RUSSELL ST.,2024-04-18T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,31.7
924061,RUSSELL ST.,2024-04-18T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,18.5
924061,RUSSELL ST.,2024-04-18T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
924061,RUSSELL ST.,2024-04-18T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
924061,RUSSELL ST.,2024-04-18T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
924061,RUSSELL ST.,2024-04-18T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.71
924061,RUSSELL ST.,2024-04-18T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.28
924061,RUSSELL ST.,2024-04-18T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.45
924061,RUSSELL ST.,2024-04-18T02:00:00.000+00:00,feeder,5,N Current (RMS),A,53.0
924061,RUSSELL ST.,2024-04-18T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,62.8
924061,RUSSELL ST.,2024-04-18T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.8
924061,RUSSELL ST.,2024-04-18T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
924061,RUSSELL ST.,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
924061,RUSSELL ST.,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
924061,RUSSELL ST.,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
924061,RUSSELL ST.,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.97
924061,RUSSELL ST.,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.81
924061,RUSSELL ST.,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.37
924061,RUSSELL ST.,2024-04-18T02:00:00.000+00:00,feeder,4,N Current (RMS),A,23.6
924061,RUSSELL ST.,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
924061,RUSSELL ST.,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
924061,RUSSELL ST.,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
924061,RUSSELL ST.,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
924061,RUSSELL ST.,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
924061,RUSSELL ST.,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.31
924061,RUSSELL ST.,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.85
924061,RUSSELL ST.,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.21
924061,RUSSELL ST.,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.89
924061,RUSSELL ST.,2024-04-18T02:00:00.000+00:00,feeder,3,N Current (RMS),A,17.2
924061,RUSSELL ST.,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
924061,RUSSELL ST.,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
924061,RUSSELL ST.,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
924061,RUSSELL ST.,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
924061,RUSSELL ST.,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
924061,RUSSELL ST.,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
924061,RUSSELL ST.,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.38
924061,RUSSELL ST.,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.7
924061,RUSSELL ST.,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.87
924061,RUSSELL ST.,2024-04-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,23.2
924061,RUSSELL ST.,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
924061,RUSSELL ST.,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
924061,RUSSELL ST.,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
924061,RUSSELL ST.,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
924061,RUSSELL ST.,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
924061,RUSSELL ST.,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
924061,RUSSELL ST.,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
924061,RUSSELL ST.,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.11
924061,RUSSELL ST.,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
924061,RUSSELL ST.,2024-04-18T02:00:00.000+00:00,feeder,1,N Current (RMS),A,5.3
924061,RUSSELL ST.,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
924061,RUSSELL ST.,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
924061,RUSSELL ST.,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
924061,RUSSELL ST.,2024-04-18T02:00:00.000+00:00,transformer,,Temperature,C,21.5
924061,RUSSELL ST.,2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
924061,RUSSELL ST.,2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
924061,RUSSELL ST.,2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
924061,RUSSELL ST.,2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
924061,RUSSELL ST.,2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
924061,RUSSELL ST.,2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
924061,RUSSELL ST.,2024-04-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
924061,RUSSELL ST.,2024-04-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
924061,RUSSELL ST.,2024-04-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
924061,RUSSELL ST.,2024-04-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,39.23
924061,RUSSELL ST.,2024-04-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,42.95
924061,RUSSELL ST.,2024-04-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,33.75
924061,RUSSELL ST.,2024-04-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
924061,RUSSELL ST.,2024-04-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
924061,RUSSELL ST.,2024-04-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
924061,RUSSELL ST.,2024-04-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
924061,RUSSELL ST.,2024-04-18T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.43
924061,RUSSELL ST.,2024-04-18T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.24
924061,RUSSELL ST.,2024-04-18T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.49
924061,RUSSELL ST.,2024-04-18T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.28
924061,RUSSELL ST.,2024-04-18T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.99
924061,RUSSELL ST.,2024-04-18T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.91
924061,RUSSELL ST.,2024-04-18T01:50:00.000+00:00,feeder,6,N Current (RMS),A,13.6
924061,RUSSELL ST.,2024-04-18T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.8
924061,RUSSELL ST.,2024-04-18T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,17.8
924061,RUSSELL ST.,2024-04-18T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,19.6
924061,RUSSELL ST.,2024-04-18T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
924061,RUSSELL ST.,2024-04-18T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
924061,RUSSELL ST.,2024-04-18T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
924061,RUSSELL ST.,2024-04-18T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.57
924061,RUSSELL ST.,2024-04-18T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.29
924061,RUSSELL ST.,2024-04-18T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.47
924061,RUSSELL ST.,2024-04-18T01:50:00.000+00:00,feeder,5,N Current (RMS),A,57.0
924061,RUSSELL ST.,2024-04-18T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,66.3
924061,RUSSELL ST.,2024-04-18T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
924061,RUSSELL ST.,2024-04-18T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
924061,RUSSELL ST.,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
924061,RUSSELL ST.,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
924061,RUSSELL ST.,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
924061,RUSSELL ST.,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.98
924061,RUSSELL ST.,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.99
924061,RUSSELL ST.,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.7
924061,RUSSELL ST.,2024-04-18T01:50:00.000+00:00,feeder,4,N Current (RMS),A,29.3
924061,RUSSELL ST.,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
924061,RUSSELL ST.,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
924061,RUSSELL ST.,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
924061,RUSSELL ST.,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
924061,RUSSELL ST.,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
924061,RUSSELL ST.,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.32
924061,RUSSELL ST.,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.63
924061,RUSSELL ST.,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.28
924061,RUSSELL ST.,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.21
924061,RUSSELL ST.,2024-04-18T01:50:00.000+00:00,feeder,3,N Current (RMS),A,15.3
924061,RUSSELL ST.,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
924061,RUSSELL ST.,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
924061,RUSSELL ST.,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
924061,RUSSELL ST.,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
924061,RUSSELL ST.,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
924061,RUSSELL ST.,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
924061,RUSSELL ST.,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.36
924061,RUSSELL ST.,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.83
924061,RUSSELL ST.,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.63
924061,RUSSELL ST.,2024-04-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,36.6
924061,RUSSELL ST.,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
924061,RUSSELL ST.,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.2
924061,RUSSELL ST.,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
924061,RUSSELL ST.,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
924061,RUSSELL ST.,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
924061,RUSSELL ST.,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
924061,RUSSELL ST.,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
924061,RUSSELL ST.,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.1
924061,RUSSELL ST.,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
924061,RUSSELL ST.,2024-04-18T01:50:00.000+00:00,feeder,1,N Current (RMS),A,5.4
924061,RUSSELL ST.,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
924061,RUSSELL ST.,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
924061,RUSSELL ST.,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
924061,RUSSELL ST.,2024-04-18T01:50:00.000+00:00,transformer,,Temperature,C,21.5
924061,RUSSELL ST.,2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
924061,RUSSELL ST.,2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
924061,RUSSELL ST.,2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
924061,RUSSELL ST.,2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
924061,RUSSELL ST.,2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
924061,RUSSELL ST.,2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
924061,RUSSELL ST.,2024-04-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
924061,RUSSELL ST.,2024-04-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
924061,RUSSELL ST.,2024-04-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
924061,RUSSELL ST.,2024-04-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,36.97
924061,RUSSELL ST.,2024-04-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,45.49
924061,RUSSELL ST.,2024-04-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.53
924061,RUSSELL ST.,2024-04-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
924061,RUSSELL ST.,2024-04-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
924061,RUSSELL ST.,2024-04-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
924061,RUSSELL ST.,2024-04-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
924061,RUSSELL ST.,2024-04-18T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.53
924061,RUSSELL ST.,2024-04-18T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.5
924061,RUSSELL ST.,2024-04-18T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.83
924061,RUSSELL ST.,2024-04-18T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.22
924061,RUSSELL ST.,2024-04-18T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.83
924061,RUSSELL ST.,2024-04-18T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.76
924061,RUSSELL ST.,2024-04-18T01:40:00.000+00:00,feeder,6,N Current (RMS),A,14.0
924061,RUSSELL ST.,2024-04-18T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.8
924061,RUSSELL ST.,2024-04-18T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,17.4
924061,RUSSELL ST.,2024-04-18T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,19.9
924061,RUSSELL ST.,2024-04-18T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
924061,RUSSELL ST.,2024-04-18T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
924061,RUSSELL ST.,2024-04-18T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
924061,RUSSELL ST.,2024-04-18T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.81
924061,RUSSELL ST.,2024-04-18T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.06
924061,RUSSELL ST.,2024-04-18T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.71
924061,RUSSELL ST.,2024-04-18T01:40:00.000+00:00,feeder,5,N Current (RMS),A,57.1
924061,RUSSELL ST.,2024-04-18T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,67.3
924061,RUSSELL ST.,2024-04-18T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.6
924061,RUSSELL ST.,2024-04-18T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
924061,RUSSELL ST.,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
924061,RUSSELL ST.,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
924061,RUSSELL ST.,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
924061,RUSSELL ST.,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.27
924061,RUSSELL ST.,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.42
924061,RUSSELL ST.,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.27
924061,RUSSELL ST.,2024-04-18T01:40:00.000+00:00,feeder,4,N Current (RMS),A,31.7
924061,RUSSELL ST.,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
924061,RUSSELL ST.,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.8
924061,RUSSELL ST.,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
924061,RUSSELL ST.,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
924061,RUSSELL ST.,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
924061,RUSSELL ST.,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.77
924061,RUSSELL ST.,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.39
924061,RUSSELL ST.,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.03
924061,RUSSELL ST.,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.14
924061,RUSSELL ST.,2024-04-18T01:40:00.000+00:00,feeder,3,N Current (RMS),A,17.7
924061,RUSSELL ST.,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
924061,RUSSELL ST.,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
924061,RUSSELL ST.,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
924061,RUSSELL ST.,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
924061,RUSSELL ST.,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
924061,RUSSELL ST.,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
924061,RUSSELL ST.,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.02
924061,RUSSELL ST.,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.45
924061,RUSSELL ST.,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.3
924061,RUSSELL ST.,2024-04-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,29.5
924061,RUSSELL ST.,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
924061,RUSSELL ST.,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.9
924061,RUSSELL ST.,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
924061,RUSSELL ST.,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
924061,RUSSELL ST.,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
924061,RUSSELL ST.,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
924061,RUSSELL ST.,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
924061,RUSSELL ST.,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.12
924061,RUSSELL ST.,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
924061,RUSSELL ST.,2024-04-18T01:40:00.000+00:00,feeder,1,N Current (RMS),A,5.5
924061,RUSSELL ST.,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
924061,RUSSELL ST.,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
924061,RUSSELL ST.,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
924061,RUSSELL ST.,2024-04-18T01:40:00.000+00:00,transformer,,Temperature,C,21.5
924061,RUSSELL ST.,2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
924061,RUSSELL ST.,2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
924061,RUSSELL ST.,2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
924061,RUSSELL ST.,2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
924061,RUSSELL ST.,2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
924061,RUSSELL ST.,2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
924061,RUSSELL ST.,2024-04-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
924061,RUSSELL ST.,2024-04-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
924061,RUSSELL ST.,2024-04-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
924061,RUSSELL ST.,2024-04-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,38.87
924061,RUSSELL ST.,2024-04-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,43.9
924061,RUSSELL ST.,2024-04-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,35.84
924061,RUSSELL ST.,2024-04-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
924061,RUSSELL ST.,2024-04-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
924061,RUSSELL ST.,2024-04-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
924061,RUSSELL ST.,2024-04-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
924061,RUSSELL ST.,2024-04-18T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.31
924061,RUSSELL ST.,2024-04-18T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.58
924061,RUSSELL ST.,2024-04-18T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.87
924061,RUSSELL ST.,2024-04-18T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.96
924061,RUSSELL ST.,2024-04-18T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.24
924061,RUSSELL ST.,2024-04-18T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.49
924061,RUSSELL ST.,2024-04-18T01:30:00.000+00:00,feeder,6,N Current (RMS),A,13.6
924061,RUSSELL ST.,2024-04-18T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,17.1
924061,RUSSELL ST.,2024-04-18T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.4
924061,RUSSELL ST.,2024-04-18T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,19.1
924061,RUSSELL ST.,2024-04-18T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
924061,RUSSELL ST.,2024-04-18T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
924061,RUSSELL ST.,2024-04-18T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
924061,RUSSELL ST.,2024-04-18T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.33
924061,RUSSELL ST.,2024-04-18T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.05
924061,RUSSELL ST.,2024-04-18T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.67
924061,RUSSELL ST.,2024-04-18T01:30:00.000+00:00,feeder,5,N Current (RMS),A,55.5
924061,RUSSELL ST.,2024-04-18T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,65.2
924061,RUSSELL ST.,2024-04-18T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
924061,RUSSELL ST.,2024-04-18T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
924061,RUSSELL ST.,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
924061,RUSSELL ST.,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
924061,RUSSELL ST.,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
924061,RUSSELL ST.,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.07
924061,RUSSELL ST.,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.62
924061,RUSSELL ST.,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.35
924061,RUSSELL ST.,2024-04-18T01:30:00.000+00:00,feeder,4,N Current (RMS),A,30.3
924061,RUSSELL ST.,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
924061,RUSSELL ST.,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.9
924061,RUSSELL ST.,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
924061,RUSSELL ST.,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
924061,RUSSELL ST.,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
924061,RUSSELL ST.,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.96
924061,RUSSELL ST.,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.94
924061,RUSSELL ST.,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.67
924061,RUSSELL ST.,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.69
924061,RUSSELL ST.,2024-04-18T01:30:00.000+00:00,feeder,3,N Current (RMS),A,19.4
924061,RUSSELL ST.,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
