Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
924061,RUSSELL ST.,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
924061,RUSSELL ST.,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
924061,RUSSELL ST.,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
924061,RUSSELL ST.,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
924061,RUSSELL ST.,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.43
924061,RUSSELL ST.,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.51
924061,RUSSELL ST.,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.96
924061,RUSSELL ST.,2024-04-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,26.9
924061,RUSSELL ST.,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
924061,RUSSELL ST.,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
924061,RUSSELL ST.,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
924061,RUSSELL ST.,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924061,RUSSELL ST.,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
924061,RUSSELL ST.,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
924061,RUSSELL ST.,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
924061,RUSSELL ST.,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.12
924061,RUSSELL ST.,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
924061,RUSSELL ST.,2024-04-18T01:30:00.000+00:00,feeder,1,N Current (RMS),A,5.4
924061,RUSSELL ST.,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
924061,RUSSELL ST.,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
924061,RUSSELL ST.,2024-04-18T01:30:00.000+00:00,transformer,,Temperature,C,21.6
924061,RUSSELL ST.,2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
924061,RUSSELL ST.,2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
924061,RUSSELL ST.,2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
924061,RUSSELL ST.,2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
924061,RUSSELL ST.,2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
924061,RUSSELL ST.,2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
924061,RUSSELL ST.,2024-04-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
924061,RUSSELL ST.,2024-04-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
924061,RUSSELL ST.,2024-04-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
924061,RUSSELL ST.,2024-04-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,42.91
924061,RUSSELL ST.,2024-04-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,45.22
924061,RUSSELL ST.,2024-04-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,32.85
924061,RUSSELL ST.,2024-04-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
924061,RUSSELL ST.,2024-04-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
924061,RUSSELL ST.,2024-04-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
924061,RUSSELL ST.,2024-04-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
924061,RUSSELL ST.,2024-04-18T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.18
924061,RUSSELL ST.,2024-04-18T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.63
924061,RUSSELL ST.,2024-04-18T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.82
924061,RUSSELL ST.,2024-04-18T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.25
924061,RUSSELL ST.,2024-04-18T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.69
924061,RUSSELL ST.,2024-04-18T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.65
924061,RUSSELL ST.,2024-04-18T01:20:00.000+00:00,feeder,6,N Current (RMS),A,14.7
924061,RUSSELL ST.,2024-04-18T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.9
924061,RUSSELL ST.,2024-04-18T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.9
924061,RUSSELL ST.,2024-04-18T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,19.4
924061,RUSSELL ST.,2024-04-18T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
924061,RUSSELL ST.,2024-04-18T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
924061,RUSSELL ST.,2024-04-18T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
924061,RUSSELL ST.,2024-04-18T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.9
924061,RUSSELL ST.,2024-04-18T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.28
924061,RUSSELL ST.,2024-04-18T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.76
924061,RUSSELL ST.,2024-04-18T01:20:00.000+00:00,feeder,5,N Current (RMS),A,65.0
924061,RUSSELL ST.,2024-04-18T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,75.4
924061,RUSSELL ST.,2024-04-18T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.8
924061,RUSSELL ST.,2024-04-18T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
924061,RUSSELL ST.,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
924061,RUSSELL ST.,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
924061,RUSSELL ST.,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
924061,RUSSELL ST.,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.34
924061,RUSSELL ST.,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.69
924061,RUSSELL ST.,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.63
924061,RUSSELL ST.,2024-04-18T01:20:00.000+00:00,feeder,4,N Current (RMS),A,34.4
924061,RUSSELL ST.,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
924061,RUSSELL ST.,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.9
924061,RUSSELL ST.,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
924061,RUSSELL ST.,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
924061,RUSSELL ST.,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
924061,RUSSELL ST.,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.84
924061,RUSSELL ST.,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.22
924061,RUSSELL ST.,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.96
924061,RUSSELL ST.,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.47
924061,RUSSELL ST.,2024-04-18T01:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
924061,RUSSELL ST.,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
924061,RUSSELL ST.,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
924061,RUSSELL ST.,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
924061,RUSSELL ST.,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
924061,RUSSELL ST.,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
924061,RUSSELL ST.,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
924061,RUSSELL ST.,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.69
924061,RUSSELL ST.,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.08
924061,RUSSELL ST.,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.31
924061,RUSSELL ST.,2024-04-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,37.4
924061,RUSSELL ST.,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
924061,RUSSELL ST.,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.3
924061,RUSSELL ST.,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
924061,RUSSELL ST.,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924061,RUSSELL ST.,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
924061,RUSSELL ST.,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
924061,RUSSELL ST.,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
924061,RUSSELL ST.,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.13
924061,RUSSELL ST.,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
924061,RUSSELL ST.,2024-04-18T01:20:00.000+00:00,feeder,1,N Current (RMS),A,5.8
924061,RUSSELL ST.,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
924061,RUSSELL ST.,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
924061,RUSSELL ST.,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
924061,RUSSELL ST.,2024-04-18T01:20:00.000+00:00,transformer,,Temperature,C,21.6
924061,RUSSELL ST.,2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
924061,RUSSELL ST.,2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
924061,RUSSELL ST.,2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
924061,RUSSELL ST.,2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
924061,RUSSELL ST.,2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
924061,RUSSELL ST.,2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
924061,RUSSELL ST.,2024-04-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
924061,RUSSELL ST.,2024-04-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
924061,RUSSELL ST.,2024-04-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
924061,RUSSELL ST.,2024-04-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,42.55
924061,RUSSELL ST.,2024-04-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,48.84
924061,RUSSELL ST.,2024-04-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,39.57
924061,RUSSELL ST.,2024-04-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
924061,RUSSELL ST.,2024-04-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
924061,RUSSELL ST.,2024-04-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
924061,RUSSELL ST.,2024-04-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
924061,RUSSELL ST.,2024-04-18T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.25
924061,RUSSELL ST.,2024-04-18T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.63
924061,RUSSELL ST.,2024-04-18T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.52
924061,RUSSELL ST.,2024-04-18T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.34
924061,RUSSELL ST.,2024-04-18T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.86
924061,RUSSELL ST.,2024-04-18T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.13
924061,RUSSELL ST.,2024-04-18T01:10:00.000+00:00,feeder,6,N Current (RMS),A,14.9
924061,RUSSELL ST.,2024-04-18T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.3
924061,RUSSELL ST.,2024-04-18T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,22.2
924061,RUSSELL ST.,2024-04-18T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,20.5
924061,RUSSELL ST.,2024-04-18T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
924061,RUSSELL ST.,2024-04-18T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
924061,RUSSELL ST.,2024-04-18T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
924061,RUSSELL ST.,2024-04-18T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.82
924061,RUSSELL ST.,2024-04-18T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.06
924061,RUSSELL ST.,2024-04-18T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.89
924061,RUSSELL ST.,2024-04-18T01:10:00.000+00:00,feeder,5,N Current (RMS),A,68.2
924061,RUSSELL ST.,2024-04-18T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,79.0
924061,RUSSELL ST.,2024-04-18T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.7
924061,RUSSELL ST.,2024-04-18T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
924061,RUSSELL ST.,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
924061,RUSSELL ST.,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
924061,RUSSELL ST.,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
924061,RUSSELL ST.,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.98
924061,RUSSELL ST.,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.2
924061,RUSSELL ST.,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.57
924061,RUSSELL ST.,2024-04-18T01:10:00.000+00:00,feeder,4,N Current (RMS),A,33.3
924061,RUSSELL ST.,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
924061,RUSSELL ST.,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.8
924061,RUSSELL ST.,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
924061,RUSSELL ST.,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
924061,RUSSELL ST.,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
924061,RUSSELL ST.,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.95
924061,RUSSELL ST.,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.81
924061,RUSSELL ST.,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.93
924061,RUSSELL ST.,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.95
924061,RUSSELL ST.,2024-04-18T01:10:00.000+00:00,feeder,3,N Current (RMS),A,18.6
924061,RUSSELL ST.,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
924061,RUSSELL ST.,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
924061,RUSSELL ST.,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
924061,RUSSELL ST.,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
924061,RUSSELL ST.,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
924061,RUSSELL ST.,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
924061,RUSSELL ST.,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.88
924061,RUSSELL ST.,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.39
924061,RUSSELL ST.,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.09
924061,RUSSELL ST.,2024-04-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,31.6
924061,RUSSELL ST.,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
924061,RUSSELL ST.,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.1
924061,RUSSELL ST.,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.6
924061,RUSSELL ST.,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
924061,RUSSELL ST.,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
924061,RUSSELL ST.,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
924061,RUSSELL ST.,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
924061,RUSSELL ST.,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.15
924061,RUSSELL ST.,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
924061,RUSSELL ST.,2024-04-18T01:10:00.000+00:00,feeder,1,N Current (RMS),A,5.6
924061,RUSSELL ST.,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
924061,RUSSELL ST.,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
924061,RUSSELL ST.,2024-04-18T01:10:00.000+00:00,transformer,,Temperature,C,21.7
924061,RUSSELL ST.,2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
924061,RUSSELL ST.,2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
924061,RUSSELL ST.,2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
924061,RUSSELL ST.,2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
924061,RUSSELL ST.,2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
924061,RUSSELL ST.,2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
924061,RUSSELL ST.,2024-04-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
924061,RUSSELL ST.,2024-04-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
924061,RUSSELL ST.,2024-04-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
924061,RUSSELL ST.,2024-04-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,46.04
924061,RUSSELL ST.,2024-04-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,49.58
924061,RUSSELL ST.,2024-04-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,41.36
924061,RUSSELL ST.,2024-04-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
924061,RUSSELL ST.,2024-04-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
924061,RUSSELL ST.,2024-04-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
924061,RUSSELL ST.,2024-04-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
924061,RUSSELL ST.,2024-04-18T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.21
924061,RUSSELL ST.,2024-04-18T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.53
924061,RUSSELL ST.,2024-04-18T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.5
924061,RUSSELL ST.,2024-04-18T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.17
924061,RUSSELL ST.,2024-04-18T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.06
924061,RUSSELL ST.,2024-04-18T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.32
924061,RUSSELL ST.,2024-04-18T01:00:00.000+00:00,feeder,6,N Current (RMS),A,15.8
924061,RUSSELL ST.,2024-04-18T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.7
924061,RUSSELL ST.,2024-04-18T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,18.6
924061,RUSSELL ST.,2024-04-18T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,21.2
924061,RUSSELL ST.,2024-04-18T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
924061,RUSSELL ST.,2024-04-18T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
924061,RUSSELL ST.,2024-04-18T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
924061,RUSSELL ST.,2024-04-18T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.18
924061,RUSSELL ST.,2024-04-18T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.11
924061,RUSSELL ST.,2024-04-18T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.86
924061,RUSSELL ST.,2024-04-18T01:00:00.000+00:00,feeder,5,N Current (RMS),A,69.0
924061,RUSSELL ST.,2024-04-18T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,80.6
924061,RUSSELL ST.,2024-04-18T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.3
924061,RUSSELL ST.,2024-04-18T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
924061,RUSSELL ST.,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
924061,RUSSELL ST.,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
924061,RUSSELL ST.,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
924061,RUSSELL ST.,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.9
924061,RUSSELL ST.,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.41
924061,RUSSELL ST.,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.15
924061,RUSSELL ST.,2024-04-18T01:00:00.000+00:00,feeder,4,N Current (RMS),A,35.2
924061,RUSSELL ST.,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
924061,RUSSELL ST.,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.8
924061,RUSSELL ST.,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.1
924061,RUSSELL ST.,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
924061,RUSSELL ST.,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
924061,RUSSELL ST.,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.3
924061,RUSSELL ST.,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.84
924061,RUSSELL ST.,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.6
924061,RUSSELL ST.,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.94
924061,RUSSELL ST.,2024-04-18T01:00:00.000+00:00,feeder,3,N Current (RMS),A,18.4
924061,RUSSELL ST.,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
924061,RUSSELL ST.,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
924061,RUSSELL ST.,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
924061,RUSSELL ST.,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
924061,RUSSELL ST.,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
924061,RUSSELL ST.,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
924061,RUSSELL ST.,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.24
924061,RUSSELL ST.,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.37
924061,RUSSELL ST.,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.73
924061,RUSSELL ST.,2024-04-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,26.8
924061,RUSSELL ST.,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
924061,RUSSELL ST.,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.9
924061,RUSSELL ST.,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.4
924061,RUSSELL ST.,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
924061,RUSSELL ST.,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
924061,RUSSELL ST.,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
924061,RUSSELL ST.,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
924061,RUSSELL ST.,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.14
924061,RUSSELL ST.,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
924061,RUSSELL ST.,2024-04-18T01:00:00.000+00:00,feeder,1,N Current (RMS),A,5.8
924061,RUSSELL ST.,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
924061,RUSSELL ST.,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
924061,RUSSELL ST.,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
924061,RUSSELL ST.,2024-04-18T01:00:00.000+00:00,transformer,,Temperature,C,21.8
924061,RUSSELL ST.,2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
924061,RUSSELL ST.,2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
924061,RUSSELL ST.,2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
924061,RUSSELL ST.,2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
924061,RUSSELL ST.,2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
924061,RUSSELL ST.,2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
924061,RUSSELL ST.,2024-04-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
924061,RUSSELL ST.,2024-04-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
924061,RUSSELL ST.,2024-04-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
924061,RUSSELL ST.,2024-04-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,47.51
924061,RUSSELL ST.,2024-04-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,48.69
924061,RUSSELL ST.,2024-04-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,46.74
924061,RUSSELL ST.,2024-04-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
924061,RUSSELL ST.,2024-04-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
924061,RUSSELL ST.,2024-04-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
924061,RUSSELL ST.,2024-04-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
924061,RUSSELL ST.,2024-04-18T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
924061,RUSSELL ST.,2024-04-18T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.36
924061,RUSSELL ST.,2024-04-18T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.75
924061,RUSSELL ST.,2024-04-18T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.36
924061,RUSSELL ST.,2024-04-18T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.76
924061,RUSSELL ST.,2024-04-18T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.98
924061,RUSSELL ST.,2024-04-18T00:50:00.000+00:00,feeder,6,N Current (RMS),A,15.6
924061,RUSSELL ST.,2024-04-18T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.1
924061,RUSSELL ST.,2024-04-18T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.9
924061,RUSSELL ST.,2024-04-18T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,20.5
924061,RUSSELL ST.,2024-04-18T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
924061,RUSSELL ST.,2024-04-18T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
924061,RUSSELL ST.,2024-04-18T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
924061,RUSSELL ST.,2024-04-18T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.69
924061,RUSSELL ST.,2024-04-18T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.17
924061,RUSSELL ST.,2024-04-18T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.44
924061,RUSSELL ST.,2024-04-18T00:50:00.000+00:00,feeder,5,N Current (RMS),A,80.4
924061,RUSSELL ST.,2024-04-18T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,90.9
924061,RUSSELL ST.,2024-04-18T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
924061,RUSSELL ST.,2024-04-18T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
924061,RUSSELL ST.,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
924061,RUSSELL ST.,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
924061,RUSSELL ST.,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
924061,RUSSELL ST.,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
924061,RUSSELL ST.,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.15
924061,RUSSELL ST.,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.55
924061,RUSSELL ST.,2024-04-18T00:50:00.000+00:00,feeder,4,N Current (RMS),A,34.9
924061,RUSSELL ST.,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
924061,RUSSELL ST.,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.8
924061,RUSSELL ST.,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.1
924061,RUSSELL ST.,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
924061,RUSSELL ST.,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
924061,RUSSELL ST.,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.23
924061,RUSSELL ST.,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.8
924061,RUSSELL ST.,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.22
924061,RUSSELL ST.,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.31
924061,RUSSELL ST.,2024-04-18T00:50:00.000+00:00,feeder,3,N Current (RMS),A,18.6
924061,RUSSELL ST.,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
924061,RUSSELL ST.,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
924061,RUSSELL ST.,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
924061,RUSSELL ST.,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
924061,RUSSELL ST.,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
924061,RUSSELL ST.,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
924061,RUSSELL ST.,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.14
924061,RUSSELL ST.,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.22
924061,RUSSELL ST.,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.3
924061,RUSSELL ST.,2024-04-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,30.8
924061,RUSSELL ST.,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
924061,RUSSELL ST.,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.3
924061,RUSSELL ST.,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.0
924061,RUSSELL ST.,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
924061,RUSSELL ST.,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
924061,RUSSELL ST.,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
924061,RUSSELL ST.,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.24
924061,RUSSELL ST.,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
924061,RUSSELL ST.,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
924061,RUSSELL ST.,2024-04-18T00:50:00.000+00:00,feeder,1,N Current (RMS),A,5.8
924061,RUSSELL ST.,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
924061,RUSSELL ST.,2024-04-18T00:50:00.000+00:00,transformer,,Temperature,C,21.8
924061,RUSSELL ST.,2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
924061,RUSSELL ST.,2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
924061,RUSSELL ST.,2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
924061,RUSSELL ST.,2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
924061,RUSSELL ST.,2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
924061,RUSSELL ST.,2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
924061,RUSSELL ST.,2024-04-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
924061,RUSSELL ST.,2024-04-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
924061,RUSSELL ST.,2024-04-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
924061,RUSSELL ST.,2024-04-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,50.22
924061,RUSSELL ST.,2024-04-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,51.71
924061,RUSSELL ST.,2024-04-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,48.37
924061,RUSSELL ST.,2024-04-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
924061,RUSSELL ST.,2024-04-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
924061,RUSSELL ST.,2024-04-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
924061,RUSSELL ST.,2024-04-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
924061,RUSSELL ST.,2024-04-18T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
924061,RUSSELL ST.,2024-04-18T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.38
924061,RUSSELL ST.,2024-04-18T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.83
924061,RUSSELL ST.,2024-04-18T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.26
924061,RUSSELL ST.,2024-04-18T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.7
924061,RUSSELL ST.,2024-04-18T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.07
924061,RUSSELL ST.,2024-04-18T00:40:00.000+00:00,feeder,6,N Current (RMS),A,15.8
924061,RUSSELL ST.,2024-04-18T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.9
924061,RUSSELL ST.,2024-04-18T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.7
924061,RUSSELL ST.,2024-04-18T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,21.0
924061,RUSSELL ST.,2024-04-18T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
924061,RUSSELL ST.,2024-04-18T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
924061,RUSSELL ST.,2024-04-18T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
924061,RUSSELL ST.,2024-04-18T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.31
924061,RUSSELL ST.,2024-04-18T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.24
924061,RUSSELL ST.,2024-04-18T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.77
924061,RUSSELL ST.,2024-04-18T00:40:00.000+00:00,feeder,5,N Current (RMS),A,81.6
924061,RUSSELL ST.,2024-04-18T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,93.4
924061,RUSSELL ST.,2024-04-18T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
924061,RUSSELL ST.,2024-04-18T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
924061,RUSSELL ST.,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
924061,RUSSELL ST.,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
924061,RUSSELL ST.,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
924061,RUSSELL ST.,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.73
924061,RUSSELL ST.,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.71
924061,RUSSELL ST.,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.81
924061,RUSSELL ST.,2024-04-18T00:40:00.000+00:00,feeder,4,N Current (RMS),A,40.4
924061,RUSSELL ST.,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
924061,RUSSELL ST.,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.5
924061,RUSSELL ST.,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
924061,RUSSELL ST.,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
924061,RUSSELL ST.,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
924061,RUSSELL ST.,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.27
924061,RUSSELL ST.,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.03
924061,RUSSELL ST.,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.1
924061,RUSSELL ST.,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.32
924061,RUSSELL ST.,2024-04-18T00:40:00.000+00:00,feeder,3,N Current (RMS),A,19.0
924061,RUSSELL ST.,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
924061,RUSSELL ST.,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
924061,RUSSELL ST.,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
924061,RUSSELL ST.,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924061,RUSSELL ST.,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
924061,RUSSELL ST.,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
924061,RUSSELL ST.,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.57
924061,RUSSELL ST.,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.05
924061,RUSSELL ST.,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.82
924061,RUSSELL ST.,2024-04-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,30.4
924061,RUSSELL ST.,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.7
924061,RUSSELL ST.,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.6
924061,RUSSELL ST.,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.2
924061,RUSSELL ST.,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
924061,RUSSELL ST.,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
924061,RUSSELL ST.,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
924061,RUSSELL ST.,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.24
924061,RUSSELL ST.,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
924061,RUSSELL ST.,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
924061,RUSSELL ST.,2024-04-18T00:40:00.000+00:00,feeder,1,N Current (RMS),A,5.9
924061,RUSSELL ST.,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
924061,RUSSELL ST.,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
924061,RUSSELL ST.,2024-04-18T00:40:00.000+00:00,transformer,,Temperature,C,21.9
924061,RUSSELL ST.,2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
924061,RUSSELL ST.,2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
924061,RUSSELL ST.,2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
924061,RUSSELL ST.,2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
924061,RUSSELL ST.,2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
924061,RUSSELL ST.,2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
924061,RUSSELL ST.,2024-04-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
924061,RUSSELL ST.,2024-04-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
924061,RUSSELL ST.,2024-04-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
924061,RUSSELL ST.,2024-04-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,51.15
924061,RUSSELL ST.,2024-04-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,52.99
924061,RUSSELL ST.,2024-04-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,48.62
924061,RUSSELL ST.,2024-04-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
924061,RUSSELL ST.,2024-04-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
924061,RUSSELL ST.,2024-04-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
924061,RUSSELL ST.,2024-04-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
924061,RUSSELL ST.,2024-04-18T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.26
924061,RUSSELL ST.,2024-04-18T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.21
924061,RUSSELL ST.,2024-04-18T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.45
924061,RUSSELL ST.,2024-04-18T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.35
924061,RUSSELL ST.,2024-04-18T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.96
924061,RUSSELL ST.,2024-04-18T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.42
924061,RUSSELL ST.,2024-04-18T00:30:00.000+00:00,feeder,6,N Current (RMS),A,16.5
924061,RUSSELL ST.,2024-04-18T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.4
924061,RUSSELL ST.,2024-04-18T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,17.6
924061,RUSSELL ST.,2024-04-18T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,21.4
924061,RUSSELL ST.,2024-04-18T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
924061,RUSSELL ST.,2024-04-18T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
924061,RUSSELL ST.,2024-04-18T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
924061,RUSSELL ST.,2024-04-18T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.05
924061,RUSSELL ST.,2024-04-18T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.23
924061,RUSSELL ST.,2024-04-18T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.03
924061,RUSSELL ST.,2024-04-18T00:30:00.000+00:00,feeder,5,N Current (RMS),A,83.4
924061,RUSSELL ST.,2024-04-18T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,96.4
924061,RUSSELL ST.,2024-04-18T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
924061,RUSSELL ST.,2024-04-18T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
924061,RUSSELL ST.,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
924061,RUSSELL ST.,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
924061,RUSSELL ST.,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
924061,RUSSELL ST.,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.16
924061,RUSSELL ST.,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.15
924061,RUSSELL ST.,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.71
924061,RUSSELL ST.,2024-04-18T00:30:00.000+00:00,feeder,4,N Current (RMS),A,42.3
924061,RUSSELL ST.,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
924061,RUSSELL ST.,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.6
924061,RUSSELL ST.,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
924061,RUSSELL ST.,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
924061,RUSSELL ST.,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
924061,RUSSELL ST.,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.38
924061,RUSSELL ST.,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.34
924061,RUSSELL ST.,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.29
924061,RUSSELL ST.,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.41
924061,RUSSELL ST.,2024-04-18T00:30:00.000+00:00,feeder,3,N Current (RMS),A,18.8
924061,RUSSELL ST.,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
924061,RUSSELL ST.,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
924061,RUSSELL ST.,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
924061,RUSSELL ST.,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
924061,RUSSELL ST.,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
924061,RUSSELL ST.,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
924061,RUSSELL ST.,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.2
924061,RUSSELL ST.,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.71
924061,RUSSELL ST.,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.74
924061,RUSSELL ST.,2024-04-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,38.6
924061,RUSSELL ST.,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
924061,RUSSELL ST.,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.3
924061,RUSSELL ST.,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,95.2
924061,RUSSELL ST.,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
924061,RUSSELL ST.,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
924061,RUSSELL ST.,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
924061,RUSSELL ST.,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
924061,RUSSELL ST.,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.2
924061,RUSSELL ST.,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
924061,RUSSELL ST.,2024-04-18T00:30:00.000+00:00,feeder,1,N Current (RMS),A,6.2
924061,RUSSELL ST.,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
924061,RUSSELL ST.,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
924061,RUSSELL ST.,2024-04-18T00:30:00.000+00:00,transformer,,Temperature,C,22.0
924061,RUSSELL ST.,2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
924061,RUSSELL ST.,2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
924061,RUSSELL ST.,2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
924061,RUSSELL ST.,2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
924061,RUSSELL ST.,2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
924061,RUSSELL ST.,2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
924061,RUSSELL ST.,2024-04-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
924061,RUSSELL ST.,2024-04-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
924061,RUSSELL ST.,2024-04-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
924061,RUSSELL ST.,2024-04-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,51.32
924061,RUSSELL ST.,2024-04-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,52.54
924061,RUSSELL ST.,2024-04-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,54.15
924061,RUSSELL ST.,2024-04-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
924061,RUSSELL ST.,2024-04-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
924061,RUSSELL ST.,2024-04-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
924061,RUSSELL ST.,2024-04-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
924061,RUSSELL ST.,2024-04-18T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.13
924061,RUSSELL ST.,2024-04-18T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.15
924061,RUSSELL ST.,2024-04-18T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.33
924061,RUSSELL ST.,2024-04-18T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.44
924061,RUSSELL ST.,2024-04-18T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.11
924061,RUSSELL ST.,2024-04-18T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.51
924061,RUSSELL ST.,2024-04-18T00:20:00.000+00:00,feeder,6,N Current (RMS),A,14.3
924061,RUSSELL ST.,2024-04-18T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.7
924061,RUSSELL ST.,2024-04-18T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,25.5
924061,RUSSELL ST.,2024-04-18T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,21.5
924061,RUSSELL ST.,2024-04-18T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924061,RUSSELL ST.,2024-04-18T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
924061,RUSSELL ST.,2024-04-18T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
924061,RUSSELL ST.,2024-04-18T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.84
924061,RUSSELL ST.,2024-04-18T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.24
924061,RUSSELL ST.,2024-04-18T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.91
924061,RUSSELL ST.,2024-04-18T00:20:00.000+00:00,feeder,5,N Current (RMS),A,79.6
924061,RUSSELL ST.,2024-04-18T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,91.3
924061,RUSSELL ST.,2024-04-18T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.2
924061,RUSSELL ST.,2024-04-18T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
924061,RUSSELL ST.,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
924061,RUSSELL ST.,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924061,RUSSELL ST.,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
924061,RUSSELL ST.,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.48
924061,RUSSELL ST.,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.69
924061,RUSSELL ST.,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.35
924061,RUSSELL ST.,2024-04-18T00:20:00.000+00:00,feeder,4,N Current (RMS),A,13.6
924061,RUSSELL ST.,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
924061,RUSSELL ST.,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
924061,RUSSELL ST.,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
924061,RUSSELL ST.,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
924061,RUSSELL ST.,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
924061,RUSSELL ST.,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.38
924061,RUSSELL ST.,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.93
924061,RUSSELL ST.,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.8
924061,RUSSELL ST.,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.26
924061,RUSSELL ST.,2024-04-18T00:20:00.000+00:00,feeder,3,N Current (RMS),A,21.6
924061,RUSSELL ST.,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
924061,RUSSELL ST.,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
924061,RUSSELL ST.,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
924061,RUSSELL ST.,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
924061,RUSSELL ST.,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
924061,RUSSELL ST.,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
924061,RUSSELL ST.,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.69
924061,RUSSELL ST.,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.13
924061,RUSSELL ST.,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.28
924061,RUSSELL ST.,2024-04-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,23.3
924061,RUSSELL ST.,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.4
924061,RUSSELL ST.,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.8
924061,RUSSELL ST.,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.4
924061,RUSSELL ST.,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
924061,RUSSELL ST.,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
924061,RUSSELL ST.,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
924061,RUSSELL ST.,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
924061,RUSSELL ST.,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
924061,RUSSELL ST.,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
924061,RUSSELL ST.,2024-04-18T00:20:00.000+00:00,feeder,1,N Current (RMS),A,5.7
924061,RUSSELL ST.,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
924061,RUSSELL ST.,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
924061,RUSSELL ST.,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
924061,RUSSELL ST.,2024-04-18T00:20:00.000+00:00,transformer,,Temperature,C,22.1
924061,RUSSELL ST.,2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
924061,RUSSELL ST.,2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
924061,RUSSELL ST.,2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
924061,RUSSELL ST.,2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
924061,RUSSELL ST.,2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
924061,RUSSELL ST.,2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.33
924061,RUSSELL ST.,2024-04-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
924061,RUSSELL ST.,2024-04-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
924061,RUSSELL ST.,2024-04-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
924061,RUSSELL ST.,2024-04-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,53.73
924061,RUSSELL ST.,2024-04-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,41.15
924061,RUSSELL ST.,2024-04-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,38.98
924061,RUSSELL ST.,2024-04-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,92.3
924061,RUSSELL ST.,2024-04-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
924061,RUSSELL ST.,2024-04-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
924061,RUSSELL ST.,2024-04-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
