Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924061,RUSSELL ST.,2024-04-18T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.18
924061,RUSSELL ST.,2024-04-18T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.15
924061,RUSSELL ST.,2024-04-18T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.17
924061,RUSSELL ST.,2024-04-18T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.56
924061,RUSSELL ST.,2024-04-18T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.51
924061,RUSSELL ST.,2024-04-18T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.68
924061,RUSSELL ST.,2024-04-18T00:10:00.000+00:00,feeder,6,N Current (RMS),A,14.5
924061,RUSSELL ST.,2024-04-18T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.2
924061,RUSSELL ST.,2024-04-18T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,27.0
924061,RUSSELL ST.,2024-04-18T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,21.6
924061,RUSSELL ST.,2024-04-18T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
924061,RUSSELL ST.,2024-04-18T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
924061,RUSSELL ST.,2024-04-18T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
924061,RUSSELL ST.,2024-04-18T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.12
924061,RUSSELL ST.,2024-04-18T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.91
924061,RUSSELL ST.,2024-04-18T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.81
924061,RUSSELL ST.,2024-04-18T00:10:00.000+00:00,feeder,5,N Current (RMS),A,76.7
924061,RUSSELL ST.,2024-04-18T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,88.4
924061,RUSSELL ST.,2024-04-18T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
924061,RUSSELL ST.,2024-04-18T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
924061,RUSSELL ST.,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
924061,RUSSELL ST.,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924061,RUSSELL ST.,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
924061,RUSSELL ST.,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.84
924061,RUSSELL ST.,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.94
924061,RUSSELL ST.,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.27
924061,RUSSELL ST.,2024-04-18T00:10:00.000+00:00,feeder,4,N Current (RMS),A,16.7
924061,RUSSELL ST.,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
924061,RUSSELL ST.,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
924061,RUSSELL ST.,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
924061,RUSSELL ST.,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
924061,RUSSELL ST.,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
924061,RUSSELL ST.,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.56
924061,RUSSELL ST.,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.2
924061,RUSSELL ST.,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.45
924061,RUSSELL ST.,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.22
924061,RUSSELL ST.,2024-04-18T00:10:00.000+00:00,feeder,3,N Current (RMS),A,21.4
924061,RUSSELL ST.,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
924061,RUSSELL ST.,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
924061,RUSSELL ST.,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
924061,RUSSELL ST.,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
924061,RUSSELL ST.,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
924061,RUSSELL ST.,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
924061,RUSSELL ST.,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.63
924061,RUSSELL ST.,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.76
924061,RUSSELL ST.,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.97
924061,RUSSELL ST.,2024-04-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,23.2
924061,RUSSELL ST.,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.2
924061,RUSSELL ST.,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.2
924061,RUSSELL ST.,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
924061,RUSSELL ST.,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
924061,RUSSELL ST.,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
924061,RUSSELL ST.,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
924061,RUSSELL ST.,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
924061,RUSSELL ST.,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
924061,RUSSELL ST.,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
924061,RUSSELL ST.,2024-04-18T00:10:00.000+00:00,feeder,1,N Current (RMS),A,5.6
924061,RUSSELL ST.,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
924061,RUSSELL ST.,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
924061,RUSSELL ST.,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
924061,RUSSELL ST.,2024-04-18T00:10:00.000+00:00,transformer,,Temperature,C,22.2
924061,RUSSELL ST.,2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
924061,RUSSELL ST.,2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
924061,RUSSELL ST.,2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
924061,RUSSELL ST.,2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
924061,RUSSELL ST.,2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
924061,RUSSELL ST.,2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
924061,RUSSELL ST.,2024-04-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
924061,RUSSELL ST.,2024-04-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
924061,RUSSELL ST.,2024-04-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
924061,RUSSELL ST.,2024-04-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,56.73
924061,RUSSELL ST.,2024-04-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,43.76
924061,RUSSELL ST.,2024-04-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,38.66
924061,RUSSELL ST.,2024-04-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,99.3
924061,RUSSELL ST.,2024-04-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
924061,RUSSELL ST.,2024-04-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
924061,RUSSELL ST.,2024-04-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
924061,RUSSELL ST.,2024-04-18T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.16
924061,RUSSELL ST.,2024-04-18T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.19
924061,RUSSELL ST.,2024-04-18T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.22
924061,RUSSELL ST.,2024-04-18T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.72
924061,RUSSELL ST.,2024-04-18T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.56
924061,RUSSELL ST.,2024-04-18T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.87
924061,RUSSELL ST.,2024-04-18T00:00:00.000+00:00,feeder,6,N Current (RMS),A,14.6
924061,RUSSELL ST.,2024-04-18T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.8
924061,RUSSELL ST.,2024-04-18T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,27.1
924061,RUSSELL ST.,2024-04-18T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,22.5
924061,RUSSELL ST.,2024-04-18T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
924061,RUSSELL ST.,2024-04-18T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
924061,RUSSELL ST.,2024-04-18T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
924061,RUSSELL ST.,2024-04-18T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.85
924061,RUSSELL ST.,2024-04-18T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.15
924061,RUSSELL ST.,2024-04-18T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.78
924061,RUSSELL ST.,2024-04-18T00:00:00.000+00:00,feeder,5,N Current (RMS),A,70.7
924061,RUSSELL ST.,2024-04-18T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,83.3
924061,RUSSELL ST.,2024-04-18T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
924061,RUSSELL ST.,2024-04-18T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
924061,RUSSELL ST.,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
924061,RUSSELL ST.,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
924061,RUSSELL ST.,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924061,RUSSELL ST.,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.9
924061,RUSSELL ST.,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.97
924061,RUSSELL ST.,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.38
924061,RUSSELL ST.,2024-04-18T00:00:00.000+00:00,feeder,4,N Current (RMS),A,10.2
924061,RUSSELL ST.,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
924061,RUSSELL ST.,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
924061,RUSSELL ST.,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
924061,RUSSELL ST.,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
924061,RUSSELL ST.,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
924061,RUSSELL ST.,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.34
924061,RUSSELL ST.,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.45
924061,RUSSELL ST.,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.11
924061,RUSSELL ST.,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.45
924061,RUSSELL ST.,2024-04-18T00:00:00.000+00:00,feeder,3,N Current (RMS),A,18.6
924061,RUSSELL ST.,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
924061,RUSSELL ST.,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
924061,RUSSELL ST.,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
924061,RUSSELL ST.,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
924061,RUSSELL ST.,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
924061,RUSSELL ST.,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
924061,RUSSELL ST.,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.87
924061,RUSSELL ST.,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.8
924061,RUSSELL ST.,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.98
924061,RUSSELL ST.,2024-04-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,31.6
924061,RUSSELL ST.,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
924061,RUSSELL ST.,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.3
924061,RUSSELL ST.,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.2
924061,RUSSELL ST.,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
924061,RUSSELL ST.,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
924061,RUSSELL ST.,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
924061,RUSSELL ST.,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
924061,RUSSELL ST.,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
924061,RUSSELL ST.,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
924061,RUSSELL ST.,2024-04-18T00:00:00.000+00:00,feeder,1,N Current (RMS),A,5.7
924061,RUSSELL ST.,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
924061,RUSSELL ST.,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
924061,RUSSELL ST.,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
924061,RUSSELL ST.,2024-04-18T00:00:00.000+00:00,transformer,,Temperature,C,22.2
924061,RUSSELL ST.,2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
924061,RUSSELL ST.,2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
924061,RUSSELL ST.,2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
924061,RUSSELL ST.,2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
924061,RUSSELL ST.,2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
924061,RUSSELL ST.,2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.12
924061,RUSSELL ST.,2024-04-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
924061,RUSSELL ST.,2024-04-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
924061,RUSSELL ST.,2024-04-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
924061,RUSSELL ST.,2024-04-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,48.08
924061,RUSSELL ST.,2024-04-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,40.77
924061,RUSSELL ST.,2024-04-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,40.14
924061,RUSSELL ST.,2024-04-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
924061,RUSSELL ST.,2024-04-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
924061,RUSSELL ST.,2024-04-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
924061,RUSSELL ST.,2024-04-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
